Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,1,7,15,29.5,8.5,1.45,11.2,10.0,15.49,0.0
2018,2,1,7,30,59.0,17.0,1.5,11.8,20.0,33.17,0.0
2018,2,1,7,45,147.5,32.0,1.55,12.35,49.0,99.65,65.23
2018,2,1,8,0,236.0,47.0,1.6,12.9,78.0,151.77,115.23
2018,2,1,8,15,319.0,57.0,1.55,13.3,116.5,201.96,158.99
2018,2,1,8,30,402.0,67.0,1.5,13.7,155.0,257.45,206.39
2018,2,1,8,45,435.0,78.0,1.4,14.05,192.0,295.8,239.23
2018,2,1,9,0,468.0,89.0,1.3,14.4,229.0,334.9,271.61
2018,2,1,9,15,468.5,102.5,1.3,14.9,259.5,360.67,292.43
2018,2,1,9,30,469.0,116.0,1.3,15.4,290.0,384.89,311.32
2018,2,1,9,45,521.5,118.0,1.3,15.95,330.0,423.48,341.16
2018,2,1,10,0,574.0,120.0,1.3,16.5,370.0,465.2,372.55
2018,2,1,10,15,600.5,123.5,1.35,16.9,401.5,490.5,391.16
2018,2,1,10,30,627.0,127.0,1.4,17.3,433.0,514.33,408.47
2018,2,1,10,45,612.5,137.5,1.5,17.75,448.5,519.22,411.14
2018,2,1,11,0,598.0,148.0,1.6,18.2,464.0,521.71,412.01
2018,2,1,11,15,623.5,145.5,1.65,18.5,484.5,532.73,419.75
2018,2,1,11,30,649.0,143.0,1.7,18.8,505.0,541.55,425.65
2018,2,1,11,45,664.5,141.0,1.75,19.1,517.0,542.55,425.58
2018,2,1,12,0,680.0,139.0,1.8,19.4,529.0,541.12,423.65
2018,2,1,12,15,728.0,125.0,1.8,19.6,544.0,543.56,424.8
2018,2,1,12,30,776.0,111.0,1.8,19.8,559.0,542.87,423.32
2018,2,1,12,45,770.5,112.5,1.8,20.0,553.5,525.02,408.44
2018,2,1,13,0,765.0,114.0,1.8,20.2,548.0,504.18,391.23
2018,2,1,13,15,721.5,123.5,1.8,20.25,525.5,471.24,364.83
2018,2,1,13,30,678.0,133.0,1.8,20.3,503.0,438.39,338.28
2018,2,1,13,45,684.5,124.0,1.8,20.4,485.5,409.9,314.58
2018,2,1,14,0,691.0,115.0,1.8,20.5,468.0,379.39,288.69
2018,2,1,14,15,735.0,96.5,1.75,20.35,454.0,351.53,263.8
2018,2,1,14,30,779.0,78.0,1.7,20.2,440.0,321.02,235.69
2018,2,1,14,45,785.0,71.0,1.65,20.1,413.0,283.8,202.19
2018,2,1,15,0,791.0,64.0,1.6,20.0,386.0,244.69,166.73
2018,2,1,15,15,787.0,58.0,1.6,20.0,352.5,202.74,129.46
2018,2,1,15,30,783.0,52.0,1.6,20.0,319.0,159.99,92.76
2018,2,1,15,45,723.5,53.5,1.45,18.9,275.0,117.48,61.97
2018,2,1,16,0,664.0,55.0,1.3,17.8,231.0,79.85,40.37
2018,2,1,16,15,598.5,49.0,1.35,17.2,185.5,37.44,27.4
2018,2,1,16,30,533.0,43.0,1.4,16.6,140.0,30.38,21.02
2018,2,1,16,45,445.5,37.5,1.5,16.05,102.5,27.92,18.45
2018,2,1,17,0,358.0,32.0,1.6,15.5,65.0,25.64,14.62
2018,2,1,17,15,213.5,20.5,1.6,15.3,37.0,17.06,0.0
2018,2,1,17,30,69.0,9.0,1.6,15.1,9.0,8.85,0.0
2018,2,1,17,45,34.5,4.5,1.6,14.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,15,54.5,9.0,1.1,13.3,11.5,22.18,0.0
2018,2,2,7,30,109.0,18.0,1.2,13.7,23.0,58.67,0.0
2018,2,2,7,45,265.5,30.0,1.25,14.1,61.0,135.47,90.38
2018,2,2,8,0,422.0,42.0,1.3,14.5,99.0,213.76,161.39
2018,2,2,8,15,487.5,47.5,1.4,14.8,137.5,260.14,203.14
2018,2,2,8,30,553.0,53.0,1.5,15.1,176.0,309.62,246.32
2018,2,2,8,45,535.5,68.0,1.6,15.45,208.0,334.59,269.07
2018,2,2,9,0,518.0,83.0,1.7,15.8,240.0,356.73,288.41
2018,2,2,9,15,622.0,78.0,1.8,16.1,293.0,416.64,337.07
2018,2,2,9,30,726.0,73.0,1.9,16.4,346.0,477.75,385.52
2018,2,2,9,45,722.0,81.0,2.0,16.65,375.0,498.98,401.91
2018,2,2,10,0,718.0,89.0,2.1,16.9,404.0,516.15,415.01
2018,2,2,10,15,628.5,119.5,2.1,17.2,409.5,505.04,404.8
2018,2,2,10,30,539.0,150.0,2.1,17.5,415.0,486.18,388.63
2018,2,2,10,45,546.0,157.0,2.1,17.8,436.5,499.62,398.14
2018,2,2,11,0,553.0,164.0,2.1,18.1,458.0,511.2,405.86
2018,2,2,11,15,552.0,170.5,2.1,18.4,472.0,515.47,407.94
2018,2,2,11,30,551.0,177.0,2.1,18.7,486.0,517.76,408.5
2018,2,2,11,45,598.0,164.5,2.1,19.0,505.5,529.4,416.72
2018,2,2,12,0,645.0,152.0,2.1,19.3,525.0,536.52,421.35
2018,2,2,12,15,635.5,156.0,2.1,19.5,524.5,524.62,411.18
2018,2,2,12,30,626.0,160.0,2.1,19.7,524.0,510.9,399.67
2018,2,2,12,45,685.5,139.0,2.1,19.9,534.0,508.09,396.86
2018,2,2,13,0,745.0,118.0,2.1,20.1,544.0,500.96,390.31
2018,2,2,13,15,801.0,100.5,2.1,20.15,549.0,491.9,381.91
2018,2,2,13,30,857.0,83.0,2.1,20.2,554.0,476.95,368.42
2018,2,2,13,45,837.0,85.5,2.1,20.25,531.5,443.2,340.2
2018,2,2,14,0,817.0,88.0,2.1,20.3,509.0,408.53,310.83
2018,2,2,14,15,802.5,85.0,2.0,20.2,480.5,370.01,277.87
2018,2,2,14,30,788.0,82.0,1.9,20.1,452.0,330.77,243.77
2018,2,2,14,45,693.0,95.5,1.8,20.05,403.5,281.04,202.97
2018,2,2,15,0,598.0,109.0,1.7,20.0,355.0,239.64,169.44
2018,2,2,15,15,634.5,91.0,1.7,20.0,329.5,202.71,135.63
2018,2,2,15,30,671.0,73.0,1.7,20.0,304.0,161.95,99.21
2018,2,2,15,45,672.0,64.0,1.45,19.1,270.0,121.33,66.97
2018,2,2,16,0,673.0,55.0,1.2,18.2,236.0,82.79,41.64
2018,2,2,16,15,628.5,49.5,1.25,17.65,194.0,43.44,26.18
2018,2,2,16,30,584.0,44.0,1.3,17.1,152.0,34.02,24.18
2018,2,2,16,45,479.0,38.0,1.35,16.5,110.0,28.17,18.68
2018,2,2,17,0,374.0,32.0,1.4,15.9,68.0,25.36,14.73
2018,2,2,17,15,224.5,20.5,1.4,15.65,39.0,16.81,0.0
2018,2,2,17,30,75.0,9.0,1.4,15.4,10.0,8.85,0.0
2018,2,2,17,45,37.5,4.5,1.4,15.2,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.0,10.5,2.35,12.5,16.5,39.51,0.0
2018,2,3,7,30,236.0,21.0,2.4,13.1,33.0,98.75,0.0
2018,2,3,7,45,379.0,29.0,2.45,13.65,71.5,172.2,117.66
2018,2,3,8,0,522.0,37.0,2.5,14.2,110.0,246.04,186.94
2018,2,3,8,15,595.0,42.5,2.5,14.7,154.5,296.18,232.41
2018,2,3,8,30,668.0,48.0,2.5,15.2,199.0,353.13,281.88
2018,2,3,8,45,713.5,51.5,2.5,15.7,243.5,398.02,320.51
2018,2,3,9,0,759.0,55.0,2.5,16.2,288.0,443.58,358.31
2018,2,3,9,15,788.5,58.0,2.5,16.7,329.5,480.58,388.21
2018,2,3,9,30,818.0,61.0,2.5,17.2,371.0,516.66,416.42
2018,2,3,9,45,837.5,63.0,2.55,17.7,407.5,544.77,437.87
2018,2,3,10,0,857.0,65.0,2.6,18.2,444.0,568.39,455.44
2018,2,3,10,15,871.5,66.5,2.6,18.55,475.0,589.07,470.38
2018,2,3,10,30,886.0,68.0,2.6,18.9,506.0,607.29,483.14
2018,2,3,10,45,896.0,69.0,2.55,19.3,531.0,619.6,490.94
2018,2,3,11,0,906.0,70.0,2.5,19.7,556.0,629.06,496.45
2018,2,3,11,15,912.5,71.0,2.5,19.95,573.5,633.44,498.56
2018,2,3,11,30,919.0,72.0,2.5,20.2,591.0,634.76,498.33
2018,2,3,11,45,921.5,72.0,2.45,20.5,600.5,629.55,492.92
2018,2,3,12,0,924.0,72.0,2.4,20.8,610.0,621.29,485.21
2018,2,3,12,15,924.0,72.5,2.35,20.95,612.0,609.07,474.73
2018,2,3,12,30,924.0,73.0,2.3,21.1,614.0,593.91,461.93
2018,2,3,12,45,921.5,73.0,2.25,21.25,608.0,574.02,445.46
2018,2,3,13,0,919.0,73.0,2.2,21.4,602.0,551.44,426.73
2018,2,3,13,15,914.0,72.0,2.15,21.45,588.5,524.07,404.28
2018,2,3,13,30,909.0,71.0,2.1,21.5,575.0,494.39,379.65
2018,2,3,13,45,901.0,70.5,2.05,21.55,554.5,461.72,352.24
2018,2,3,14,0,893.0,70.0,2.0,21.6,534.0,427.23,322.83
2018,2,3,14,15,881.0,68.5,1.95,21.5,506.0,388.7,289.9
2018,2,3,14,30,869.0,67.0,1.9,21.4,478.0,349.02,255.38
2018,2,3,14,45,852.5,65.0,1.8,21.3,444.5,306.66,218.2
2018,2,3,15,0,836.0,63.0,1.7,21.2,411.0,263.95,180.45
2018,2,3,15,15,811.0,60.5,1.7,21.2,371.5,215.88,139.01
2018,2,3,15,30,786.0,58.0,1.7,21.2,332.0,171.72,101.87
2018,2,3,15,45,751.0,55.0,1.4,20.4,289.5,127.24,67.91
2018,2,3,16,0,716.0,52.0,1.1,19.6,247.0,85.2,41.18
2018,2,3,16,15,662.0,47.5,1.1,19.25,202.5,44.3,24.75
2018,2,3,16,30,608.0,43.0,1.1,18.9,158.0,32.82,22.98
2018,2,3,16,45,517.0,36.5,1.1,18.55,115.5,29.08,19.34
2018,2,3,17,0,426.0,30.0,1.1,18.2,73.0,23.15,13.07
2018,2,3,17,15,263.5,20.5,1.05,18.1,42.5,16.57,0.0
2018,2,3,17,30,101.0,11.0,1.0,18.0,12.0,10.81,0.0
2018,2,3,17,45,50.5,5.5,1.0,17.95,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,15,0.0,8.0,1.6,12.85,8.0,7.86,0.0
2018,2,4,7,30,0.0,16.0,1.6,13.3,16.0,15.55,0.0
2018,2,4,7,45,2.0,32.5,1.6,13.7,33.0,34.5,21.11
2018,2,4,8,0,4.0,49.0,1.6,14.1,50.0,52.26,37.67
2018,2,4,8,15,14.5,67.0,1.65,14.45,70.5,74.98,57.32
2018,2,4,8,30,25.0,85.0,1.7,14.8,91.0,102.15,80.55
2018,2,4,8,45,20.0,91.0,1.75,15.15,96.5,104.7,82.94
2018,2,4,9,0,15.0,97.0,1.8,15.5,102.0,104.04,82.4
2018,2,4,9,15,22.0,119.5,1.85,15.85,127.5,130.98,104.72
2018,2,4,9,30,29.0,142.0,1.9,16.2,153.0,162.73,130.62
2018,2,4,9,45,155.5,156.0,1.95,16.55,224.5,253.46,205.52
2018,2,4,10,0,282.0,170.0,2.0,16.9,296.0,348.38,281.61
2018,2,4,10,15,389.0,167.5,2.05,17.25,354.0,416.78,335.14
2018,2,4,10,30,496.0,165.0,2.1,17.6,412.0,480.6,384.26
2018,2,4,10,45,502.5,172.0,2.1,17.95,433.0,493.4,392.66
2018,2,4,11,0,509.0,179.0,2.1,18.3,454.0,504.45,399.92
2018,2,4,11,15,617.5,153.5,2.1,18.5,497.5,545.06,431.0
2018,2,4,11,30,726.0,128.0,2.1,18.7,541.0,581.26,458.09
2018,2,4,11,45,719.5,133.5,2.1,18.95,549.0,576.47,453.0
2018,2,4,12,0,713.0,139.0,2.1,19.2,557.0,569.28,446.36
2018,2,4,12,15,761.0,125.5,2.05,19.25,573.0,572.38,448.08
2018,2,4,12,30,809.0,112.0,2.0,19.3,589.0,572.22,447.02
2018,2,4,12,45,857.0,96.5,2.0,19.4,597.5,565.93,441.32
2018,2,4,13,0,905.0,81.0,2.0,19.5,606.0,555.84,432.42
2018,2,4,13,15,901.5,79.5,1.95,19.6,592.5,528.97,410.16
2018,2,4,13,30,898.0,78.0,1.9,19.7,579.0,499.74,385.8
2018,2,4,13,45,892.5,76.0,1.9,19.75,559.0,466.94,358.46
2018,2,4,14,0,887.0,74.0,1.9,19.8,539.0,432.22,328.96
2018,2,4,14,15,876.0,72.0,1.85,19.8,511.0,393.67,295.83
2018,2,4,14,30,865.0,70.0,1.8,19.8,483.0,353.94,261.06
2018,2,4,14,45,850.5,67.5,1.7,19.8,449.5,311.72,223.75
2018,2,4,15,0,836.0,65.0,1.6,19.8,416.0,266.08,183.42
2018,2,4,15,15,811.0,62.5,1.6,19.8,376.5,220.81,143.96
2018,2,4,15,30,786.0,60.0,1.6,19.8,337.0,176.5,106.4
2018,2,4,15,45,752.0,56.0,1.35,19.1,294.0,131.05,71.13
2018,2,4,16,0,718.0,52.0,1.1,18.4,251.0,87.96,42.85
2018,2,4,16,15,664.5,48.0,1.15,18.05,206.5,47.17,25.52
2018,2,4,16,30,611.0,44.0,1.2,17.7,162.0,33.55,23.77
2018,2,4,16,45,521.5,38.0,1.2,17.3,119.5,27.75,18.36
2018,2,4,17,0,432.0,32.0,1.2,16.9,77.0,24.85,14.78
2018,2,4,17,15,267.5,22.0,1.2,16.8,45.0,17.88,0.0
2018,2,4,17,30,103.0,12.0,1.2,16.7,13.0,11.8,0.0
2018,2,4,17,45,51.5,6.0,1.25,16.55,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,7,15,111.0,11.5,0.85,13.85,17.5,39.4,0.0
2018,2,5,7,30,222.0,23.0,0.9,14.2,35.0,99.46,0.0
2018,2,5,7,45,358.0,31.5,0.9,14.6,73.5,170.49,119.35
2018,2,5,8,0,494.0,40.0,0.9,15.0,112.0,242.79,184.15
2018,2,5,8,15,567.0,46.0,1.0,15.35,156.5,295.85,230.86
2018,2,5,8,30,640.0,52.0,1.1,15.7,201.0,350.22,277.46
2018,2,5,8,45,687.0,55.5,1.15,16.1,245.0,395.47,315.57
2018,2,5,9,0,734.0,59.0,1.2,16.5,289.0,441.5,353.01
2018,2,5,9,15,766.5,61.5,1.25,16.95,331.0,479.19,382.87
2018,2,5,9,30,799.0,64.0,1.3,17.4,373.0,516.14,411.29
2018,2,5,9,45,798.0,70.5,1.3,17.8,404.5,537.56,426.92
2018,2,5,10,0,797.0,77.0,1.3,18.2,436.0,556.33,440.16
2018,2,5,10,15,688.5,111.0,1.35,18.65,436.5,539.48,425.63
2018,2,5,10,30,580.0,145.0,1.4,19.1,437.0,514.93,405.37
2018,2,5,10,45,537.5,166.5,1.5,19.55,447.0,511.22,401.51
2018,2,5,11,0,495.0,188.0,1.6,20.0,457.0,507.29,397.14
2018,2,5,11,15,443.5,207.5,1.6,20.35,454.5,493.42,385.03
2018,2,5,11,30,392.0,227.0,1.6,20.7,452.0,473.89,368.86
2018,2,5,11,45,374.0,236.0,1.6,21.0,453.5,467.41,362.96
2018,2,5,12,0,356.0,245.0,1.6,21.3,455.0,459.8,356.13
2018,2,5,12,15,395.0,232.0,1.65,21.45,466.0,462.85,358.51
2018,2,5,12,30,434.0,219.0,1.7,21.6,477.0,465.91,360.61
2018,2,5,12,45,550.0,184.0,1.7,21.8,507.5,484.9,374.84
2018,2,5,13,0,666.0,149.0,1.7,22.0,538.0,498.91,384.56
2018,2,5,13,15,674.0,142.0,1.7,21.95,528.5,477.27,367.19
2018,2,5,13,30,682.0,135.0,1.7,21.9,519.0,453.42,347.97
2018,2,5,13,45,698.5,123.5,1.75,21.85,504.5,426.87,326.38
2018,2,5,14,0,715.0,112.0,1.8,21.8,490.0,397.66,302.04
2018,2,5,14,15,765.0,94.0,1.75,21.6,479.5,374.19,280.75
2018,2,5,14,30,815.0,76.0,1.7,21.4,469.0,343.65,252.88
2018,2,5,14,45,822.0,69.5,1.7,21.2,442.0,305.73,219.13
2018,2,5,15,0,829.0,63.0,1.7,21.0,415.0,268.73,185.42
2018,2,5,15,15,804.5,61.0,1.7,21.0,376.0,221.21,144.26
2018,2,5,15,30,780.0,59.0,1.7,21.0,337.0,177.6,107.22
2018,2,5,15,45,745.5,56.0,1.5,20.0,294.5,133.09,72.68
2018,2,5,16,0,711.0,53.0,1.3,19.0,252.0,91.0,44.83
2018,2,5,16,15,657.5,48.5,1.35,18.45,207.5,49.86,26.29
2018,2,5,16,30,604.0,44.0,1.4,17.9,163.0,33.32,23.57
2018,2,5,16,45,514.5,38.0,1.4,17.4,120.5,27.53,18.2
2018,2,5,17,0,425.0,32.0,1.4,16.9,78.0,24.61,14.75
2018,2,5,17,15,263.5,21.5,1.45,16.7,45.5,17.13,0.0
2018,2,5,17,30,102.0,11.0,1.5,16.5,13.0,10.81,0.0
2018,2,5,17,45,51.0,5.5,1.5,16.35,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,2,6,7,15,151.5,11.5,2.65,12.95,20.5,50.12,0.0
2018,2,6,7,30,303.0,23.0,2.7,13.5,41.0,125.09,13.39
2018,2,6,7,45,455.5,29.5,2.75,14.05,84.0,198.24,141.16
2018,2,6,8,0,608.0,36.0,2.8,14.6,127.0,279.53,214.24
2018,2,6,8,15,675.0,40.0,2.85,15.0,173.5,332.78,262.5
2018,2,6,8,30,742.0,44.0,2.9,15.4,220.0,388.86,311.52
2018,2,6,8,45,783.0,47.0,3.0,15.75,266.0,433.85,350.54
2018,2,6,9,0,824.0,50.0,3.1,16.1,312.0,476.31,386.31
2018,2,6,9,15,851.5,53.0,3.15,16.5,355.5,514.39,417.27
2018,2,6,9,30,879.0,56.0,3.2,16.9,399.0,551.36,446.39
2018,2,6,9,45,896.5,57.5,3.25,17.25,436.5,579.44,468.02
2018,2,6,10,0,914.0,59.0,3.3,17.6,474.0,605.41,487.51
2018,2,6,10,15,926.0,60.0,3.3,17.95,505.5,625.16,501.7
2018,2,6,10,30,938.0,61.0,3.3,18.3,537.0,642.21,513.56
2018,2,6,10,45,947.5,62.0,3.25,18.6,562.5,654.86,521.79
2018,2,6,11,0,957.0,63.0,3.2,18.9,588.0,664.48,527.59
2018,2,6,11,15,963.0,63.5,3.2,19.15,606.0,668.24,529.22
2018,2,6,11,30,969.0,64.0,3.2,19.4,624.0,668.79,528.38
2018,2,6,11,45,971.5,64.0,3.2,19.6,633.5,663.4,523.19
2018,2,6,12,0,974.0,64.0,3.2,19.8,643.0,654.79,515.54
2018,2,6,12,15,972.0,65.0,3.15,19.95,644.5,641.35,504.07
2018,2,6,12,30,970.0,66.0,3.1,20.1,646.0,624.85,490.19
2018,2,6,12,45,965.5,67.0,3.1,20.2,640.0,603.98,473.1
2018,2,6,13,0,961.0,68.0,3.1,20.3,634.0,580.35,453.66
2018,2,6,13,15,956.5,67.5,3.05,20.3,620.5,552.59,430.8
2018,2,6,13,30,952.0,67.0,3.0,20.3,607.0,522.37,405.6
2018,2,6,13,45,943.0,66.0,2.95,20.3,584.5,487.32,376.21
2018,2,6,14,0,934.0,65.0,2.9,20.3,562.0,450.4,344.72
2018,2,6,14,15,922.0,64.0,2.8,20.15,533.5,410.69,310.47
2018,2,6,14,30,910.0,63.0,2.7,20.0,505.0,369.72,274.5
2018,2,6,14,45,894.0,61.5,2.55,19.85,470.5,326.06,235.78
2018,2,6,15,0,878.0,60.0,2.4,19.7,436.0,281.93,196.28
2018,2,6,15,15,854.5,58.0,2.4,19.7,396.0,235.51,155.29
2018,2,6,15,30,831.0,56.0,2.4,19.7,356.0,189.75,115.86
2018,2,6,15,45,796.0,53.5,2.05,18.75,311.5,139.8,76.34
2018,2,6,16,0,761.0,51.0,1.7,17.8,267.0,95.51,46.33
2018,2,6,16,15,708.5,46.5,1.65,17.15,220.5,51.68,25.68
2018,2,6,16,30,656.0,42.0,1.6,16.5,174.0,31.26,21.93
2018,2,6,16,45,569.5,37.0,1.6,15.8,130.0,28.9,19.57
2018,2,6,17,0,483.0,32.0,1.6,15.1,86.0,26.7,16.8
2018,2,6,17,15,334.5,24.0,1.55,15.0,53.0,19.46,3.01
2018,2,6,17,30,186.0,16.0,1.5,14.9,20.0,15.73,0.0
2018,2,6,17,45,93.0,8.0,1.5,14.75,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,2,7,7,15,124.5,12.0,2.8,11.3,19.5,44.1,0.0
2018,2,7,7,30,249.0,24.0,2.9,11.9,39.0,111.8,26.1
2018,2,7,7,45,389.0,32.0,3.0,12.45,80.0,184.17,133.76
2018,2,7,8,0,529.0,40.0,3.1,13.0,121.0,259.63,201.49
2018,2,7,8,15,597.5,45.5,3.05,13.5,166.0,309.44,246.67
2018,2,7,8,30,666.0,51.0,3.0,14.0,211.0,365.75,295.71
2018,2,7,8,45,709.5,54.5,2.95,14.5,255.5,410.5,334.13
2018,2,7,9,0,753.0,58.0,2.9,15.0,300.0,455.81,371.62
2018,2,7,9,15,782.0,61.0,2.8,15.55,342.0,493.02,401.32
2018,2,7,9,30,811.0,64.0,2.7,16.1,384.0,529.29,429.26
2018,2,7,9,45,831.5,66.5,2.6,16.6,421.5,558.85,451.23
2018,2,7,10,0,852.0,69.0,2.5,17.1,459.0,583.86,469.17
2018,2,7,10,15,867.5,70.5,2.45,17.55,491.0,605.41,484.22
2018,2,7,10,30,883.0,72.0,2.4,18.0,523.0,624.51,497.1
2018,2,7,10,45,893.0,73.0,2.3,18.4,548.0,637.03,504.66
2018,2,7,11,0,903.0,74.0,2.2,18.8,573.0,646.69,509.92
2018,2,7,11,15,909.5,75.0,2.15,19.1,591.0,651.2,511.71
2018,2,7,11,30,916.0,76.0,2.1,19.4,609.0,652.65,511.19
2018,2,7,11,45,919.5,76.5,2.05,19.65,619.5,648.62,506.71
2018,2,7,12,0,923.0,77.0,2.0,19.9,630.0,641.51,499.93
2018,2,7,12,15,921.5,78.5,1.95,20.1,632.0,629.37,489.45
2018,2,7,12,30,920.0,80.0,1.9,20.3,634.0,614.3,476.72
2018,2,7,12,45,913.5,81.0,1.85,20.5,627.0,593.09,459.35
2018,2,7,13,0,907.0,82.0,1.8,20.7,620.0,569.34,439.91
2018,2,7,13,15,902.0,81.5,1.75,20.75,606.5,542.5,418.16
2018,2,7,13,30,897.0,81.0,1.7,20.8,593.0,513.37,394.27
2018,2,7,13,45,888.5,80.0,1.7,20.9,572.0,480.02,366.87
2018,2,7,14,0,880.0,79.0,1.7,21.0,551.0,444.92,337.5
2018,2,7,14,15,868.0,77.0,1.6,20.9,523.0,405.95,304.52
2018,2,7,14,30,856.0,75.0,1.5,20.8,495.0,363.38,268.11
2018,2,7,14,45,838.0,73.5,1.45,20.75,461.0,320.82,231.18
2018,2,7,15,0,820.0,72.0,1.4,20.7,427.0,278.12,193.67
2018,2,7,15,15,795.0,69.5,1.4,20.7,387.5,233.08,154.6
2018,2,7,15,30,770.0,67.0,1.4,20.7,348.0,189.05,117.14
2018,2,7,15,45,734.0,63.5,1.15,19.85,304.5,144.01,81.76
2018,2,7,16,0,698.0,60.0,0.9,19.0,261.0,101.59,52.76
2018,2,7,16,15,644.0,54.5,0.95,18.4,215.5,56.48,29.32
2018,2,7,16,30,590.0,49.0,1.0,17.8,170.0,34.3,24.49
2018,2,7,16,45,501.5,43.0,1.05,17.2,127.0,31.6,21.84
2018,2,7,17,0,413.0,37.0,1.1,16.6,84.0,28.99,18.75
2018,2,7,17,15,277.5,27.0,1.1,16.35,52.0,22.33,6.27
2018,2,7,17,30,142.0,17.0,1.1,16.1,20.0,16.71,0.0
2018,2,7,17,45,71.0,8.5,1.1,15.9,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,8,6,45,23.0,3.0,1.25,11.45,2.0,0.0,0.0
2018,2,8,7,0,46.0,6.0,1.3,11.5,4.0,0.0,0.0
2018,2,8,7,15,169.5,16.0,1.3,12.05,24.5,60.25,0.0
2018,2,8,7,30,293.0,26.0,1.3,12.6,45.0,128.58,43.73
2018,2,8,7,45,411.0,34.0,1.3,13.15,85.0,195.26,142.28
2018,2,8,8,0,529.0,42.0,1.3,13.7,125.0,263.91,203.59
2018,2,8,8,15,599.5,47.0,1.2,14.1,170.5,316.97,250.25
2018,2,8,8,30,670.0,52.0,1.1,14.5,216.0,371.31,296.35
2018,2,8,8,45,714.0,56.0,1.0,14.9,261.5,417.21,334.19
2018,2,8,9,0,758.0,60.0,0.9,15.3,307.0,463.69,370.86
2018,2,8,9,15,790.5,62.5,0.9,15.85,350.0,502.49,400.69
2018,2,8,9,30,823.0,65.0,0.9,16.4,393.0,540.49,428.95
2018,2,8,9,45,848.0,66.0,0.85,16.95,431.5,571.31,450.62
2018,2,8,10,0,873.0,67.0,0.8,17.5,470.0,597.69,468.47
2018,2,8,10,15,887.5,68.0,0.8,18.05,502.0,618.47,482.18
2018,2,8,10,30,902.0,69.0,0.8,18.6,534.0,636.73,493.8
2018,2,8,10,45,911.5,70.5,0.85,19.15,559.5,649.71,501.94
2018,2,8,11,0,921.0,72.0,0.9,19.7,585.0,659.75,507.88
2018,2,8,11,15,927.5,72.5,0.9,20.15,603.0,663.79,509.18
2018,2,8,11,30,934.0,73.0,0.9,20.6,621.0,664.72,508.25
2018,2,8,11,45,937.5,73.5,0.9,21.0,631.5,660.63,503.84
2018,2,8,12,0,941.0,74.0,0.9,21.4,642.0,653.39,497.19
2018,2,8,12,15,942.5,73.5,0.9,21.6,644.0,640.79,487.09
2018,2,8,12,30,944.0,73.0,0.9,21.8,646.0,625.14,474.73
2018,2,8,12,45,943.5,72.5,0.9,22.05,641.0,605.37,459.17
2018,2,8,13,0,943.0,72.0,0.9,22.3,636.0,582.76,441.33
2018,2,8,13,15,938.5,71.0,0.95,22.35,622.0,554.84,420.07
2018,2,8,13,30,934.0,70.0,1.0,22.4,608.0,524.5,396.51
2018,2,8,13,45,927.0,69.0,1.05,22.4,587.0,490.74,369.85
2018,2,8,14,0,920.0,68.0,1.1,22.4,566.0,455.03,340.95
2018,2,8,14,15,909.0,67.0,1.1,22.3,538.0,415.99,308.65
2018,2,8,14,30,898.0,66.0,1.1,22.2,510.0,375.66,274.53
2018,2,8,14,45,882.5,64.0,1.15,22.15,475.5,331.93,237.19
2018,2,8,15,0,867.0,62.0,1.2,22.1,441.0,287.73,198.79
2018,2,8,15,15,844.0,60.0,1.2,22.1,401.0,241.6,158.84
2018,2,8,15,30,821.0,58.0,1.2,22.1,361.0,192.83,117.52
2018,2,8,15,45,788.0,55.0,1.2,21.0,317.0,146.07,80.69
2018,2,8,16,0,755.0,52.0,1.2,19.9,273.0,101.51,49.84
2018,2,8,16,15,704.5,48.0,1.3,19.25,226.5,58.01,27.99
2018,2,8,16,30,654.0,44.0,1.4,18.6,180.0,32.69,23.01
2018,2,8,16,45,573.5,38.5,1.45,17.95,135.5,29.92,20.34
2018,2,8,17,0,493.0,33.0,1.5,17.3,91.0,27.23,17.33
2018,2,8,17,15,347.5,25.5,1.55,17.0,57.0,20.49,6.7
2018,2,8,17,30,202.0,18.0,1.6,16.7,23.0,17.69,0.0
2018,2,8,17,45,101.0,9.0,1.6,16.45,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,6,45,36.0,3.5,0.9,12.75,2.5,0.0,0.0
2018,2,9,7,0,72.0,7.0,0.9,12.8,5.0,0.0,0.0
2018,2,9,7,15,220.5,16.0,0.85,13.3,27.5,74.39,0.0
2018,2,9,7,30,369.0,25.0,0.8,13.8,50.0,153.22,64.78
2018,2,9,7,45,480.5,31.0,0.8,14.25,91.0,213.86,155.6
2018,2,9,8,0,592.0,37.0,0.8,14.7,132.0,281.59,215.76
2018,2,9,8,15,656.0,42.0,0.7,15.1,178.5,334.96,262.1
2018,2,9,8,30,720.0,47.0,0.6,15.5,225.0,391.11,308.69
2018,2,9,8,45,761.5,50.0,0.55,15.9,271.0,436.31,345.32
2018,2,9,9,0,803.0,53.0,0.5,16.3,317.0,481.89,380.7
2018,2,9,9,15,830.5,55.5,0.45,16.85,360.0,516.38,406.26
2018,2,9,9,30,858.0,58.0,0.4,17.4,403.0,552.72,432.12
2018,2,9,9,45,876.0,59.5,0.35,17.95,440.5,580.99,451.18
2018,2,9,10,0,894.0,61.0,0.3,18.5,478.0,607.21,468.18
2018,2,9,10,15,907.0,63.0,0.45,19.0,510.5,628.64,483.89
2018,2,9,10,30,920.0,65.0,0.6,19.5,543.0,647.42,497.54
2018,2,9,10,45,927.0,66.5,0.7,19.95,567.5,659.05,505.45
2018,2,9,11,0,934.0,68.0,0.8,20.4,592.0,667.67,511.15
2018,2,9,11,15,938.0,69.5,0.95,20.7,609.5,671.28,514.05
2018,2,9,11,30,942.0,71.0,1.1,21.0,627.0,671.72,514.58
2018,2,9,11,45,894.5,86.5,1.2,21.25,622.0,651.34,499.26
2018,2,9,12,0,847.0,102.0,1.3,21.5,617.0,629.34,482.74
2018,2,9,12,15,801.0,115.5,1.4,21.6,604.0,602.87,463.16
2018,2,9,12,30,755.0,129.0,1.5,21.7,591.0,574.58,442.01
2018,2,9,12,45,710.0,142.5,1.55,21.85,573.5,545.87,419.91
2018,2,9,13,0,665.0,156.0,1.6,22.0,556.0,516.55,397.13
2018,2,9,13,15,722.5,136.0,1.65,22.0,562.5,508.09,390.38
2018,2,9,13,30,780.0,116.0,1.7,22.0,569.0,496.13,380.25
2018,2,9,13,45,809.0,102.5,1.7,22.0,557.5,470.87,359.38
2018,2,9,14,0,838.0,89.0,1.7,22.0,546.0,441.85,334.96
2018,2,9,14,15,774.5,96.5,1.7,21.9,502.5,392.71,295.41
2018,2,9,14,30,711.0,104.0,1.7,21.8,459.0,344.1,255.97
2018,2,9,14,45,735.5,90.5,1.75,21.65,435.5,311.34,226.75
2018,2,9,15,0,760.0,77.0,1.8,21.5,412.0,272.98,192.16
2018,2,9,15,15,658.5,88.5,1.8,21.5,360.0,223.05,151.99
2018,2,9,15,30,557.0,100.0,1.8,21.5,308.0,183.5,121.52
2018,2,9,15,45,519.0,92.5,1.7,20.3,268.0,143.95,90.79
2018,2,9,16,0,481.0,85.0,1.6,19.1,228.0,107.55,65.15
2018,2,9,16,15,395.5,77.5,1.65,18.3,182.0,72.37,45.89
2018,2,9,16,30,310.0,70.0,1.7,17.5,136.0,51.47,39.57
2018,2,9,16,45,326.0,54.0,1.75,16.7,108.0,40.47,29.65
2018,2,9,17,0,342.0,38.0,1.8,15.9,80.0,29.39,19.37
2018,2,9,17,15,242.0,28.0,1.85,15.6,51.0,22.78,9.38
2018,2,9,17,30,142.0,18.0,1.9,15.3,22.0,17.69,0.0
2018,2,9,17,45,71.0,9.0,1.95,14.95,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.05,10.45,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.0,10.6,6.0,0.0,0.0
2018,2,10,7,15,210.0,17.5,2.1,11.15,29.0,73.8,0.0
2018,2,10,7,30,354.0,27.0,2.2,11.7,52.0,152.75,75.55
2018,2,10,7,45,466.5,33.0,2.3,12.25,93.0,216.79,161.44
2018,2,10,8,0,579.0,39.0,2.4,12.8,134.0,281.06,219.76
2018,2,10,8,15,644.0,44.0,2.4,13.3,180.5,334.77,267.86
2018,2,10,8,30,709.0,49.0,2.4,13.8,227.0,391.3,316.7
2018,2,10,8,45,750.5,52.0,2.4,14.25,273.0,436.39,355.02
2018,2,10,9,0,792.0,55.0,2.4,14.7,319.0,481.87,392.29
2018,2,10,9,15,819.0,57.5,2.5,15.25,361.5,518.88,421.9
2018,2,10,9,30,846.0,60.0,2.6,15.8,404.0,551.86,447.62
2018,2,10,9,45,826.5,70.5,2.75,16.35,432.5,571.02,461.72
2018,2,10,10,0,807.0,81.0,2.9,16.9,461.0,583.65,470.53
2018,2,10,10,15,729.0,107.5,2.95,17.15,468.0,575.48,462.61
2018,2,10,10,30,651.0,134.0,3.0,17.4,475.0,560.78,449.68
2018,2,10,10,45,522.5,176.5,3.05,17.7,458.5,523.89,418.83
2018,2,10,11,0,394.0,219.0,3.1,18.0,442.0,480.71,383.04
2018,2,10,11,15,388.5,229.0,3.15,18.1,454.5,485.56,386.22
2018,2,10,11,30,383.0,239.0,3.2,18.2,467.0,488.94,388.02
2018,2,10,11,45,534.0,195.5,3.25,18.3,519.0,539.25,428.16
2018,2,10,12,0,685.0,152.0,3.3,18.4,571.0,583.65,462.89
2018,2,10,12,15,672.5,156.0,3.4,18.45,569.0,569.04,450.88
2018,2,10,12,30,660.0,160.0,3.5,18.5,567.0,552.54,437.65
2018,2,10,12,45,723.0,138.0,3.65,18.5,580.0,551.95,437.4
2018,2,10,13,0,786.0,116.0,3.8,18.5,593.0,547.58,433.74
2018,2,10,13,15,845.0,98.5,3.85,18.4,601.0,539.9,426.88
2018,2,10,13,30,904.0,81.0,3.9,18.3,609.0,528.17,416.24
2018,2,10,13,45,914.0,75.5,4.0,18.25,593.5,498.69,391.24
2018,2,10,14,0,924.0,70.0,4.1,18.2,578.0,466.27,363.21
2018,2,10,14,15,842.5,83.0,4.05,18.05,528.5,409.95,316.52
2018,2,10,14,30,761.0,96.0,4.0,17.9,479.0,359.58,274.25
2018,2,10,14,45,770.5,87.0,3.95,17.7,452.0,322.06,240.33
2018,2,10,15,0,780.0,78.0,3.9,17.5,425.0,282.37,203.87
2018,2,10,15,15,787.5,70.5,3.9,17.5,394.0,241.5,165.99
2018,2,10,15,30,795.0,63.0,3.9,17.5,363.0,198.82,127.0
2018,2,10,15,45,796.5,56.5,3.6,16.9,326.5,154.49,88.94
2018,2,10,16,0,798.0,50.0,3.3,16.3,290.0,109.13,54.33
2018,2,10,16,15,752.5,46.5,3.25,15.75,243.0,63.66,29.49
2018,2,10,16,30,707.0,43.0,3.2,15.2,196.0,31.41,22.26
2018,2,10,16,45,601.0,40.0,3.15,14.7,147.5,30.94,21.59
2018,2,10,17,0,495.0,37.0,3.1,14.2,99.0,28.21,18.6
2018,2,10,17,15,340.5,27.5,3.2,13.9,61.5,22.01,9.89
2018,2,10,17,30,186.0,18.0,3.3,13.6,24.0,17.69,0.0
2018,2,10,17,45,93.0,9.0,3.4,13.35,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.5,4.5,1.25,9.15,3.5,0.0,0.0
2018,2,11,7,0,85.0,9.0,1.4,9.2,7.0,0.0,0.0
2018,2,11,7,15,243.0,18.5,1.5,9.7,32.5,84.55,0.0
2018,2,11,7,30,401.0,28.0,1.6,10.2,58.0,170.87,94.25
2018,2,11,7,45,508.0,34.5,1.65,10.75,101.0,230.79,173.46
2018,2,11,8,0,615.0,41.0,1.7,11.3,144.0,299.63,235.38
2018,2,11,8,15,605.0,50.5,2.05,11.75,178.0,330.6,266.22
2018,2,11,8,30,595.0,60.0,2.4,12.2,212.0,356.37,291.17
2018,2,11,8,45,356.5,72.0,2.75,12.7,168.0,266.36,220.1
2018,2,11,9,0,118.0,84.0,3.1,13.2,124.0,151.62,124.26
2018,2,11,9,15,70.0,101.5,3.35,13.4,126.0,146.63,119.68
2018,2,11,9,30,22.0,119.0,3.6,13.6,128.0,133.56,107.75
2018,2,11,9,45,80.5,160.0,3.9,13.85,197.5,211.74,173.28
2018,2,11,10,0,139.0,201.0,4.2,14.1,267.0,297.38,243.45
2018,2,11,10,15,200.5,214.0,4.15,14.05,316.0,349.43,285.8
2018,2,11,10,30,262.0,227.0,4.1,14.0,365.0,407.72,332.52
2018,2,11,10,45,164.0,203.5,4.1,13.9,291.5,314.68,256.54
2018,2,11,11,0,66.0,180.0,4.1,13.8,218.0,222.04,179.82
2018,2,11,11,15,45.0,203.5,4.15,13.65,229.5,231.65,187.09
2018,2,11,11,30,24.0,227.0,4.2,13.5,241.0,237.48,191.12
2018,2,11,11,45,48.0,248.5,4.2,13.35,277.5,276.37,222.88
2018,2,11,12,0,72.0,270.0,4.2,13.2,314.0,310.96,250.87
2018,2,11,12,15,113.0,279.0,4.45,13.1,349.0,342.42,276.77
2018,2,11,12,30,154.0,288.0,4.7,13.0,384.0,373.99,302.57
2018,2,11,12,45,149.5,279.5,4.9,12.95,372.0,358.0,289.79
2018,2,11,13,0,145.0,271.0,5.1,12.9,360.0,341.9,276.97
2018,2,11,13,15,77.5,199.0,5.35,12.85,246.5,232.26,188.01
2018,2,11,13,30,10.0,127.0,5.6,12.8,133.0,127.54,101.47
2018,2,11,13,45,181.5,132.5,5.8,12.8,233.5,210.99,171.37
