Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,30,861.0,149.0,1.9,18.8,875.0,837.48,632.48
2018,4,3,12,45,822.0,165.0,2.0,18.9,852.5,801.78,608.79
2018,4,3,13,0,783.0,181.0,2.1,19.0,830.0,765.11,584.19
2018,4,3,13,15,725.5,204.0,2.15,18.95,796.0,720.76,552.1
2018,4,3,13,30,668.0,227.0,2.2,18.9,762.0,677.51,520.4
2018,4,3,13,45,691.5,207.5,2.3,18.85,747.0,649.58,501.28
2018,4,3,14,0,715.0,188.0,2.4,18.8,732.0,618.56,479.16
2018,4,3,14,15,733.0,170.5,2.5,18.65,708.5,583.02,453.1
2018,4,3,14,30,751.0,153.0,2.6,18.5,685.0,544.71,424.1
2018,4,3,14,45,773.0,135.5,2.7,18.35,658.0,508.24,395.32
2018,4,3,15,0,795.0,118.0,2.8,18.2,631.0,466.1,361.08
2018,4,3,15,15,790.5,111.5,2.8,18.2,592.5,420.05,322.2
2018,4,3,15,30,786.0,105.0,2.8,18.2,554.0,373.33,281.76
2018,4,3,15,45,761.5,103.5,2.9,17.65,508.5,324.46,239.69
2018,4,3,16,0,737.0,102.0,3.0,17.1,463.0,273.7,195.55
2018,4,3,16,15,703.0,97.5,3.0,16.6,412.0,223.48,152.17
2018,4,3,16,30,669.0,93.0,3.0,16.1,361.0,176.39,112.71
2018,4,3,16,45,622.0,87.0,3.0,15.65,309.0,130.01,77.52
2018,4,3,17,0,575.0,81.0,3.0,15.2,257.0,88.56,52.02
2018,4,3,17,15,505.5,72.5,2.95,14.6,205.5,51.35,40.19
2018,4,3,17,30,436.0,64.0,2.9,14.0,154.0,47.78,36.84
2018,4,3,17,45,325.0,51.5,2.8,13.35,108.0,38.89,28.51
2018,4,3,18,0,214.0,39.0,2.7,12.7,62.0,30.29,19.68
2018,4,3,18,15,126.5,24.5,2.65,12.4,36.0,19.51,0.0
2018,4,3,18,30,39.0,10.0,2.6,12.1,10.0,9.83,0.0
2018,4,3,18,45,19.5,5.0,2.55,11.8,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,5,45,19.0,7.0,2.4,10.45,7.5,0.0,0.0
2018,4,4,6,0,38.0,14.0,2.5,10.6,15.0,24.48,0.0
2018,4,4,6,15,100.0,29.5,2.6,10.95,40.0,76.79,40.42
2018,4,4,6,30,162.0,45.0,2.7,11.3,65.0,123.43,94.02
2018,4,4,6,45,223.5,61.0,2.8,11.65,103.0,180.73,145.1
2018,4,4,7,0,285.0,77.0,2.9,12.0,141.0,237.02,194.72
2018,4,4,7,15,271.5,97.0,2.8,12.35,171.0,256.87,213.02
2018,4,4,7,30,258.0,117.0,2.7,12.7,201.0,282.23,234.59
2018,4,4,7,45,297.0,135.0,2.65,13.05,247.5,334.71,277.89
2018,4,4,8,0,336.0,153.0,2.6,13.4,294.0,389.43,321.78
2018,4,4,8,15,337.0,169.0,2.55,13.75,325.0,418.25,343.58
2018,4,4,8,30,338.0,185.0,2.5,14.1,356.0,446.15,364.19
2018,4,4,8,45,233.5,223.5,2.45,14.5,347.0,420.85,340.3
2018,4,4,9,0,129.0,262.0,2.4,14.9,338.0,379.96,304.28
2018,4,4,9,15,139.0,284.0,2.35,15.2,371.0,412.69,328.75
2018,4,4,9,30,149.0,306.0,2.3,15.5,404.0,445.2,352.32
2018,4,4,9,45,255.0,302.5,2.3,15.8,481.5,536.91,423.05
2018,4,4,10,0,361.0,299.0,2.3,16.1,559.0,623.36,487.74
2018,4,4,10,15,450.0,283.5,2.25,16.3,621.5,691.51,537.29
2018,4,4,10,30,539.0,268.0,2.2,16.5,684.0,752.95,581.22
2018,4,4,10,45,607.5,247.0,2.2,16.75,729.0,792.14,608.8
2018,4,4,11,0,676.0,226.0,2.2,17.0,774.0,828.31,634.15
2018,4,4,11,15,747.0,197.0,2.15,17.1,812.5,855.91,652.24
2018,4,4,11,30,818.0,168.0,2.1,17.2,851.0,878.63,666.41
2018,4,4,11,45,867.5,143.5,2.05,17.35,873.5,886.5,670.38
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,888.44,670.57
2018,4,4,12,15,833.5,158.5,2.1,17.45,864.5,845.17,642.07
2018,4,4,12,30,750.0,198.0,2.2,17.4,833.0,799.58,611.97
2018,4,4,12,45,535.0,289.5,2.25,17.4,740.0,700.45,537.47
2018,4,4,13,0,320.0,381.0,2.3,17.4,647.0,607.71,466.12
2018,4,4,13,15,319.0,371.0,2.35,17.3,632.0,585.08,450.76
2018,4,4,13,30,318.0,361.0,2.4,17.2,617.0,561.81,434.23
2018,4,4,13,45,279.5,360.5,2.5,17.15,580.5,521.85,404.51
2018,4,4,14,0,241.0,360.0,2.6,17.1,544.0,486.0,377.59
2018,4,4,14,15,189.0,346.5,2.6,16.95,487.0,431.22,336.08
2018,4,4,14,30,137.0,333.0,2.6,16.8,430.0,380.29,297.21
2018,4,4,14,45,134.5,315.0,2.6,16.7,406.5,354.48,277.73
2018,4,4,15,0,132.0,297.0,2.6,16.6,383.0,328.82,258.02
2018,4,4,15,15,138.5,275.5,2.6,16.6,360.0,304.06,238.63
2018,4,4,15,30,145.0,254.0,2.6,16.6,337.0,278.7,218.39
2018,4,4,15,45,140.5,230.5,2.55,16.2,305.5,247.66,193.74
2018,4,4,16,0,136.0,207.0,2.5,15.8,274.0,217.14,169.23
2018,4,4,16,15,145.5,183.5,2.5,15.45,248.5,190.16,146.82
2018,4,4,16,30,155.0,160.0,2.5,15.1,223.0,162.35,123.61
2018,4,4,16,45,149.0,140.5,2.45,14.8,194.0,135.11,101.89
2018,4,4,17,0,143.0,121.0,2.4,14.5,165.0,108.56,81.87
2018,4,4,17,15,112.0,99.0,2.3,14.05,129.5,81.0,66.54
2018,4,4,17,30,81.0,77.0,2.2,13.6,94.0,64.17,51.4
2018,4,4,17,45,57.0,57.5,2.1,13.2,68.0,48.76,37.21
2018,4,4,18,0,33.0,38.0,2.0,12.8,42.0,34.37,23.28
2018,4,4,18,15,17.0,22.0,2.05,12.65,24.0,20.22,0.0
2018,4,4,18,30,1.0,6.0,2.1,12.5,6.0,5.9,0.0
2018,4,4,18,45,0.5,3.0,2.1,12.35,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.5,2.0,10.95,3.5,0.0,0.0
2018,4,5,6,0,1.0,7.0,2.0,11.3,7.0,7.17,0.0
2018,4,5,6,15,0.5,17.0,2.05,11.55,17.0,16.57,5.57
2018,4,5,6,30,0.0,27.0,2.1,11.8,27.0,26.07,16.02
2018,4,5,6,45,0.0,40.0,2.15,12.05,40.0,38.64,27.21
2018,4,5,7,0,0.0,53.0,2.2,12.3,53.0,51.54,38.54
2018,4,5,7,15,6.0,67.0,2.2,12.5,69.0,68.67,53.38
2018,4,5,7,30,12.0,81.0,2.2,12.7,85.0,86.24,68.42
2018,4,5,7,45,8.5,98.0,2.2,12.95,101.0,101.7,81.22
2018,4,5,8,0,5.0,115.0,2.2,13.2,117.0,116.8,93.48
2018,4,5,8,15,36.0,161.5,2.2,13.65,179.5,192.29,156.17
2018,4,5,8,30,67.0,208.0,2.2,14.1,242.0,265.55,215.24
2018,4,5,8,45,73.0,231.0,2.2,14.6,271.5,295.29,237.75
2018,4,5,9,0,79.0,254.0,2.2,15.1,301.0,325.0,260.02
2018,4,5,9,15,61.5,259.5,2.1,15.45,297.5,316.82,251.86
2018,4,5,9,30,44.0,265.0,2.0,15.8,294.0,307.9,243.32
2018,4,5,9,45,57.0,274.0,1.9,16.15,314.0,327.32,257.87
2018,4,5,10,0,70.0,283.0,1.8,16.5,334.0,347.01,272.34
2018,4,5,10,15,41.5,259.5,1.8,16.65,290.0,297.41,232.73
2018,4,5,10,30,13.0,236.0,1.8,16.8,246.0,242.79,189.18
2018,4,5,10,45,20.5,262.5,1.85,16.9,279.0,275.37,214.58
2018,4,5,11,0,28.0,289.0,1.9,17.0,312.0,312.87,243.17
2018,4,5,11,15,53.5,339.0,2.0,16.95,383.5,384.2,297.78
2018,4,5,11,30,79.0,389.0,2.1,16.9,455.0,454.48,350.48
2018,4,5,11,45,58.0,360.5,2.2,16.85,409.5,405.33,313.08
2018,4,5,12,0,37.0,332.0,2.3,16.8,364.0,357.03,276.49
2018,4,5,12,15,23.5,279.5,2.35,16.6,300.0,292.42,227.32
2018,4,5,12,30,10.0,227.0,2.4,16.4,236.0,227.89,177.34
2018,4,5,12,45,9.0,220.0,2.5,16.2,228.0,219.8,171.39
2018,4,5,13,0,8.0,213.0,2.6,16.0,220.0,211.77,165.32
2018,4,5,13,15,8.0,212.0,2.5,15.85,218.5,210.28,164.31
2018,4,5,13,30,8.0,211.0,2.4,15.7,217.0,208.75,163.29
2018,4,5,13,45,6.0,198.5,2.3,15.55,203.0,194.95,152.54
2018,4,5,14,0,4.0,186.0,2.2,15.4,189.0,181.32,141.94
2018,4,5,14,15,3.0,178.5,2.15,15.2,180.5,173.21,135.78
2018,4,5,14,30,2.0,171.0,2.1,15.0,172.0,165.18,129.67
2018,4,5,14,45,1.5,166.0,2.0,14.75,167.0,159.84,125.74
2018,4,5,15,0,1.0,161.0,1.9,14.5,162.0,154.53,121.83
2018,4,5,15,15,1.5,157.5,1.9,14.5,158.5,151.03,119.31
2018,4,5,15,30,2.0,154.0,1.9,14.5,155.0,147.42,116.7
2018,4,5,15,45,3.0,145.5,1.65,14.15,147.0,139.28,110.46
2018,4,5,16,0,4.0,137.0,1.4,13.8,139.0,131.0,104.05
2018,4,5,16,15,4.0,134.0,1.3,13.65,136.0,127.2,101.27
2018,4,5,16,30,4.0,131.0,1.2,13.5,133.0,123.08,98.17
2018,4,5,16,45,2.0,112.0,1.1,13.35,113.0,104.85,83.32
2018,4,5,17,0,0.0,93.0,1.0,13.2,93.0,86.94,68.53
2018,4,5,17,15,0.0,74.5,0.95,13.05,74.5,69.81,56.89
2018,4,5,17,30,0.0,56.0,0.9,12.9,56.0,53.11,41.8
2018,4,5,17,45,0.0,41.0,0.85,12.75,41.0,39.23,29.01
2018,4,5,18,0,0.0,26.0,0.8,12.6,26.0,25.11,15.68
2018,4,5,18,15,0.0,15.5,0.9,12.55,15.5,14.96,0.0
2018,4,5,18,30,0.0,5.0,1.0,12.5,5.0,4.91,0.0
2018,4,5,18,45,0.0,2.5,1.05,12.45,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,3.05,12.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,3.1,13.0,5.0,4.91,0.0
2018,4,6,6,15,0.0,11.0,3.2,13.1,11.0,10.6,1.92
2018,4,6,6,30,0.0,17.0,3.3,13.2,17.0,16.39,7.96
2018,4,6,6,45,0.0,24.0,3.4,13.25,24.0,23.15,14.0
2018,4,6,7,0,0.0,31.0,3.5,13.3,31.0,29.92,19.98
2018,4,6,7,15,0.0,31.5,3.6,13.5,31.5,30.4,20.46
2018,4,6,7,30,0.0,32.0,3.7,13.7,32.0,30.89,20.87
2018,4,6,7,45,0.0,37.0,3.75,13.85,37.0,35.72,24.94
2018,4,6,8,0,0.0,42.0,3.8,14.0,42.0,40.57,28.95
2018,4,6,8,15,0.0,36.5,3.8,14.3,36.5,35.25,24.31
2018,4,6,8,30,0.0,31.0,3.8,14.6,31.0,29.94,19.71
2018,4,6,8,45,0.0,30.5,3.75,14.9,30.5,29.47,19.21
2018,4,6,9,0,0.0,30.0,3.7,15.2,30.0,28.99,18.71
2018,4,6,9,15,0.0,38.0,3.7,15.4,38.0,36.74,25.09
2018,4,6,9,30,0.0,46.0,3.7,15.6,46.0,44.49,31.44
2018,4,6,9,45,0.0,53.0,3.7,15.85,53.0,51.27,36.93
2018,4,6,10,0,0.0,60.0,3.7,16.1,60.0,58.07,42.4
2018,4,6,10,15,0.0,71.5,3.75,16.15,71.5,69.22,51.46
2018,4,6,10,30,0.0,83.0,3.8,16.2,83.0,80.39,60.48
2018,4,6,10,45,1.0,110.5,3.8,16.3,111.5,108.09,82.9
2018,4,6,11,0,2.0,138.0,3.8,16.4,140.0,135.86,105.17
2018,4,6,11,15,2.5,145.5,3.85,16.45,148.0,143.56,111.23
2018,4,6,11,30,3.0,153.0,3.9,16.5,156.0,151.23,117.28
2018,4,6,11,45,5.5,176.5,3.9,16.5,181.5,176.16,137.18
2018,4,6,12,0,8.0,200.0,3.9,16.5,207.0,200.92,156.82
2018,4,6,12,15,9.0,215.5,3.9,16.55,223.5,216.44,168.99
2018,4,6,12,30,10.0,231.0,3.9,16.6,240.0,231.79,181.03
2018,4,6,12,45,6.5,189.0,3.95,16.6,195.0,187.97,146.4
2018,4,6,13,0,3.0,147.0,4.0,16.6,150.0,144.5,111.81
2018,4,6,13,15,6.0,156.5,3.95,16.55,161.5,155.64,120.97
2018,4,6,13,30,9.0,166.0,3.9,16.5,173.0,166.51,129.85
2018,4,6,13,45,14.0,210.5,3.85,16.5,221.5,211.69,165.98
2018,4,6,14,0,19.0,255.0,3.8,16.5,270.0,255.78,200.88
2018,4,6,14,15,18.0,245.5,3.7,16.45,259.0,244.91,192.45
2018,4,6,14,30,17.0,236.0,3.6,16.4,248.0,234.09,184.19
2018,4,6,14,45,17.0,202.0,3.45,16.35,213.5,201.23,158.4
2018,4,6,15,0,17.0,168.0,3.3,16.3,179.0,168.45,132.45
2018,4,6,15,15,48.5,175.5,3.3,16.3,204.0,184.39,145.44
2018,4,6,15,30,80.0,183.0,3.3,16.3,229.0,195.65,154.12
2018,4,6,15,45,109.5,183.5,3.1,16.15,241.0,199.69,156.58
2018,4,6,16,0,139.0,184.0,2.9,16.0,253.0,200.25,155.75
2018,4,6,16,15,69.5,134.5,2.9,15.9,169.0,138.82,107.65
2018,4,6,16,30,0.0,85.0,2.9,15.8,85.0,81.76,63.32
2018,4,6,16,45,35.0,81.5,2.85,15.75,92.5,80.11,60.66
2018,4,6,17,0,70.0,78.0,2.8,15.7,100.0,72.62,53.61
2018,4,6,17,15,69.5,64.5,2.75,15.6,83.0,56.46,44.58
2018,4,6,17,30,69.0,51.0,2.7,15.5,66.0,44.81,34.06
2018,4,6,17,45,56.5,41.5,2.6,15.4,51.5,36.73,26.51
2018,4,6,18,0,44.0,32.0,2.5,15.3,37.0,28.44,18.35
2018,4,6,18,15,25.0,20.0,2.55,15.25,22.5,17.98,1.73
2018,4,6,18,30,6.0,8.0,2.6,15.2,8.0,7.86,0.0
2018,4,6,18,45,3.0,4.0,2.65,15.2,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,5,45,4.0,4.5,2.9,13.8,4.5,0.0,0.0
2018,4,7,6,0,8.0,9.0,2.9,13.8,9.0,11.21,0.0
2018,4,7,6,15,13.5,19.5,3.0,13.9,21.0,23.85,11.86
2018,4,7,6,30,19.0,30.0,3.1,14.0,33.0,37.5,25.32
2018,4,7,6,45,23.5,42.0,3.2,14.15,47.0,52.79,38.96
2018,4,7,7,0,28.0,54.0,3.3,14.3,61.0,68.34,52.7
2018,4,7,7,15,25.5,69.5,3.4,14.45,77.0,84.41,66.57
2018,4,7,7,30,23.0,85.0,3.5,14.6,93.0,100.1,79.8
2018,4,7,7,45,51.0,95.5,3.65,14.75,116.5,128.55,104.16
2018,4,7,8,0,79.0,106.0,3.8,14.9,140.0,165.26,135.16
2018,4,7,8,15,71.0,141.5,3.8,15.1,175.0,194.01,158.08
2018,4,7,8,30,63.0,177.0,3.8,15.3,210.0,228.15,184.95
2018,4,7,8,45,134.0,206.0,3.8,15.5,284.0,321.03,260.72
2018,4,7,9,0,205.0,235.0,3.8,15.7,358.0,409.66,331.2
2018,4,7,9,15,443.0,204.5,3.8,15.9,495.0,586.08,471.7
2018,4,7,9,30,681.0,174.0,3.8,16.1,632.0,759.14,603.34
2018,4,7,9,45,757.0,154.5,3.8,16.3,689.0,812.11,639.07
2018,4,7,10,0,833.0,135.0,3.8,16.5,746.0,862.49,673.2
2018,4,7,10,15,673.5,204.0,3.85,16.65,711.0,808.37,632.73
2018,4,7,10,30,514.0,273.0,3.9,16.8,676.0,741.81,579.52
2018,4,7,10,45,430.0,306.0,3.95,16.9,649.5,701.84,547.71
2018,4,7,11,0,346.0,339.0,4.0,17.0,623.0,653.83,509.76
2018,4,7,11,15,337.5,339.0,4.05,17.0,620.0,642.63,501.35
2018,4,7,11,30,329.0,339.0,4.1,17.0,617.0,630.3,491.93
2018,4,7,11,45,427.5,313.0,4.15,17.05,677.5,686.72,535.88
2018,4,7,12,0,526.0,287.0,4.2,17.1,738.0,735.52,573.41
2018,4,7,12,15,684.0,226.5,4.2,17.05,812.5,796.4,621.1
2018,4,7,12,30,842.0,166.0,4.2,17.0,887.0,848.69,659.29
2018,4,7,12,45,823.0,175.0,4.2,16.95,874.0,821.59,639.86
2018,4,7,13,0,804.0,184.0,4.2,16.9,861.0,792.77,619.71
2018,4,7,13,15,803.0,180.5,4.2,16.8,845.5,763.91,598.85
2018,4,7,13,30,802.0,177.0,4.2,16.7,830.0,732.95,576.04
2018,4,7,13,45,802.0,171.0,4.2,16.65,807.5,698.34,550.13
2018,4,7,14,0,802.0,165.0,4.2,16.6,785.0,661.81,522.33
2018,4,7,14,15,793.5,161.0,4.2,16.45,754.0,620.31,490.29
2018,4,7,14,30,785.0,157.0,4.2,16.3,723.0,575.33,455.02
2018,4,7,14,45,775.0,152.0,4.2,16.15,686.5,530.02,418.61
2018,4,7,15,0,765.0,147.0,4.2,16.0,650.0,484.27,380.92
2018,4,7,15,15,745.0,143.5,4.2,16.0,606.5,435.42,339.71
2018,4,7,15,30,725.0,140.0,4.2,16.0,563.0,387.46,298.35
2018,4,7,15,45,703.5,133.5,4.15,15.65,516.0,337.49,255.02
2018,4,7,16,0,682.0,127.0,4.1,15.3,469.0,289.04,212.38
2018,4,7,16,15,650.0,120.0,4.05,15.05,418.5,239.58,169.27
2018,4,7,16,30,618.0,113.0,4.0,14.8,368.0,193.16,129.75
2018,4,7,16,45,572.0,105.0,3.9,14.55,316.0,147.48,94.01
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,106.2,66.46
2018,4,7,17,15,455.0,88.0,3.6,13.9,213.5,68.4,49.24
2018,4,7,17,30,384.0,79.0,3.4,13.5,163.0,58.46,46.47
2018,4,7,17,45,285.0,65.0,3.15,13.1,118.0,49.47,37.99
2018,4,7,18,0,186.0,51.0,2.9,12.7,73.0,41.16,29.51
2018,4,7,18,15,106.5,32.0,2.8,12.45,43.5,26.27,7.46
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,12.78,0.0
2018,4,7,18,45,13.5,6.5,2.6,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.65,10.3,12.5,10.32,0.0
2018,4,8,6,0,89.0,21.0,2.7,10.6,25.0,56.19,0.0
2018,4,8,6,15,199.0,37.0,2.85,10.95,61.5,130.41,91.18
2018,4,8,6,30,309.0,53.0,3.0,11.3,98.0,199.88,157.18
2018,4,8,6,45,400.0,63.5,3.15,11.7,146.0,264.92,215.32
2018,4,8,7,0,491.0,74.0,3.3,12.1,194.0,339.99,280.75
2018,4,8,7,15,551.0,81.0,3.35,12.4,246.0,401.38,333.61
2018,4,8,7,30,611.0,88.0,3.4,12.7,298.0,466.52,387.9
2018,4,8,7,45,652.5,94.0,3.45,13.0,350.5,522.58,433.3
2018,4,8,8,0,694.0,100.0,3.5,13.3,403.0,580.2,478.62
2018,4,8,8,15,723.0,104.5,3.45,13.65,453.5,628.71,515.24
2018,4,8,8,30,752.0,109.0,3.4,14.0,504.0,677.17,550.73
2018,4,8,8,45,772.0,113.5,3.35,14.3,550.5,718.51,579.08
2018,4,8,9,0,792.0,118.0,3.3,14.6,597.0,756.1,604.2
2018,4,8,9,15,811.0,119.5,3.25,14.9,639.5,790.84,626.89
2018,4,8,9,30,830.0,121.0,3.2,15.2,682.0,823.79,648.03
2018,4,8,9,45,849.0,119.5,3.2,15.5,720.0,851.48,665.49
2018,4,8,10,0,868.0,118.0,3.2,15.8,758.0,876.94,681.33
2018,4,8,10,15,876.0,120.0,3.15,16.05,788.0,889.76,688.05
2018,4,8,10,30,884.0,122.0,3.1,16.3,818.0,904.31,696.16
2018,4,8,10,45,888.5,124.0,3.1,16.5,840.5,912.84,700.6
2018,4,8,11,0,893.0,126.0,3.1,16.7,863.0,918.31,703.1
2018,4,8,11,15,896.5,127.0,3.1,16.9,878.0,918.79,702.3
2018,4,8,11,30,900.0,128.0,3.1,17.1,893.0,916.17,699.54
2018,4,8,11,45,901.5,128.5,3.05,17.25,900.0,908.23,693.04
2018,4,8,12,0,903.0,129.0,3.0,17.4,907.0,897.24,684.62
2018,4,8,12,15,903.5,128.5,3.0,17.5,906.0,881.46,673.5
2018,4,8,12,30,904.0,128.0,3.0,17.6,905.0,862.79,660.5
2018,4,8,12,45,903.5,126.5,3.0,17.75,896.5,839.55,644.27
2018,4,8,13,0,903.0,125.0,3.0,17.9,888.0,813.65,626.23
2018,4,8,13,15,898.5,124.0,3.0,17.9,870.5,782.7,604.96
2018,4,8,13,30,894.0,123.0,3.0,17.9,853.0,749.53,582.04
2018,4,8,13,45,885.5,122.0,3.0,17.95,827.5,711.6,554.47
2018,4,8,14,0,877.0,121.0,3.0,18.0,802.0,672.04,524.6
2018,4,8,14,15,865.5,120.0,3.05,17.9,769.5,627.23,490.76
2018,4,8,14,30,854.0,119.0,3.1,17.8,737.0,583.07,456.52
2018,4,8,14,45,839.5,117.5,3.15,17.75,698.5,536.19,419.24
2018,4,8,15,0,825.0,116.0,3.2,17.7,660.0,489.08,380.78
2018,4,8,15,15,807.5,113.0,3.2,17.7,616.5,439.34,339.16
2018,4,8,15,30,790.0,110.0,3.2,17.7,573.0,390.13,296.98
2018,4,8,15,45,763.5,107.0,3.4,17.35,524.5,338.79,252.97
2018,4,8,16,0,737.0,104.0,3.6,17.0,476.0,285.8,206.95
2018,4,8,16,15,701.0,100.5,3.65,16.65,424.5,235.64,163.35
2018,4,8,16,30,665.0,97.0,3.7,16.3,373.0,188.82,123.56
2018,4,8,16,45,614.0,92.0,3.75,15.95,320.0,142.51,87.46
2018,4,8,17,0,563.0,87.0,3.8,15.6,267.0,101.59,60.51
2018,4,8,17,15,494.5,79.5,3.7,15.0,216.5,63.82,43.79
2018,4,8,17,30,426.0,72.0,3.6,14.4,166.0,52.77,41.3
2018,4,8,17,45,325.0,59.5,3.5,13.8,120.0,44.83,33.86
2018,4,8,18,0,224.0,47.0,3.4,13.2,74.0,36.48,25.59
2018,4,8,18,15,133.0,30.5,3.3,12.9,44.5,24.24,8.05
2018,4,8,18,30,42.0,14.0,3.2,12.6,15.0,13.76,0.0
2018,4,8,18,45,21.0,7.0,3.1,12.3,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,5.5,8.5,1.05,11.75,9.0,9.77,0.0
2018,4,9,6,0,11.0,17.0,1.0,12.0,18.0,21.36,0.0
2018,4,9,6,15,46.5,35.0,1.1,12.55,41.5,61.78,41.99
2018,4,9,6,30,82.0,53.0,1.2,13.1,65.0,97.43,74.8
2018,4,9,6,45,89.0,74.0,1.25,13.7,92.0,127.28,101.31
2018,4,9,7,0,96.0,95.0,1.3,14.3,119.0,157.16,127.16
2018,4,9,7,15,123.5,117.0,1.35,14.65,155.5,199.47,162.8
2018,4,9,7,30,151.0,139.0,1.4,15.0,192.0,243.65,199.17
2018,4,9,7,45,148.5,159.5,1.45,15.4,218.0,269.23,219.26
2018,4,9,8,0,146.0,180.0,1.5,15.8,244.0,294.15,238.34
2018,4,9,8,15,132.5,205.5,1.45,16.2,269.0,316.56,254.49
2018,4,9,8,30,119.0,231.0,1.4,16.6,294.0,337.42,269.01
2018,4,9,8,45,140.5,253.0,1.4,17.0,334.0,379.26,300.41
2018,4,9,9,0,162.0,275.0,1.4,17.4,374.0,421.71,331.54
2018,4,9,9,15,365.0,240.5,1.4,17.85,483.5,556.86,435.7
2018,4,9,9,30,568.0,206.0,1.4,18.3,593.0,701.39,541.01
2018,4,9,9,45,644.0,194.0,1.35,18.7,654.5,764.27,582.57
2018,4,9,10,0,720.0,182.0,1.3,19.1,716.0,824.16,620.74
2018,4,9,10,15,748.5,177.5,1.3,19.5,752.0,850.1,635.49
2018,4,9,10,30,777.0,173.0,1.3,19.9,788.0,873.95,649.18
2018,4,9,10,45,827.5,155.0,1.25,20.25,826.0,898.38,662.62
2018,4,9,11,0,878.0,137.0,1.2,20.6,864.0,919.0,673.44
2018,4,9,11,15,785.0,187.5,1.2,20.9,846.0,888.59,652.13
2018,4,9,11,30,692.0,238.0,1.2,21.2,828.0,853.63,628.05
2018,4,9,11,45,724.5,222.5,1.2,21.45,845.0,856.82,630.16
2018,4,9,12,0,757.0,207.0,1.2,21.7,862.0,856.97,629.48
2018,4,9,12,15,691.0,239.0,1.2,21.9,836.0,818.25,602.46
2018,4,9,12,30,625.0,271.0,1.2,22.1,810.0,778.79,574.23
2018,4,9,12,45,581.5,289.5,1.2,22.3,787.0,744.76,550.11
2018,4,9,13,0,538.0,308.0,1.2,22.5,764.0,710.79,525.82
2018,4,9,13,15,555.0,293.5,1.1,22.65,756.0,691.12,511.81
2018,4,9,13,30,572.0,279.0,1.0,22.8,748.0,669.17,495.93
2018,4,9,13,45,499.0,297.5,0.9,22.95,698.0,614.55,455.8
2018,4,9,14,0,426.0,316.0,0.8,23.1,648.0,563.5,418.22
2018,4,9,14,15,398.0,310.5,0.7,23.1,611.0,524.22,389.67
2018,4,9,14,30,370.0,305.0,0.6,23.1,574.0,484.54,360.51
2018,4,9,14,45,393.0,279.5,0.55,23.1,552.0,455.19,339.21
2018,4,9,15,0,416.0,254.0,0.5,23.1,530.0,420.19,313.13
2018,4,9,15,15,482.0,214.0,0.5,23.1,513.5,391.15,290.69
2018,4,9,15,30,548.0,174.0,0.5,23.1,497.0,355.75,262.03
2018,4,9,15,45,524.0,165.5,0.75,22.85,453.5,311.56,227.79
2018,4,9,16,0,500.0,157.0,1.0,22.6,410.0,269.28,193.99
2018,4,9,16,15,436.0,150.5,1.2,21.95,354.5,221.77,157.19
2018,4,9,16,30,372.0,144.0,1.4,21.3,299.0,180.58,125.95
2018,4,9,16,45,399.5,120.5,1.6,20.7,267.0,142.91,94.86
2018,4,9,17,0,427.0,97.0,1.8,20.1,235.0,102.67,64.54
2018,4,9,17,15,384.0,83.5,1.9,19.25,190.5,66.66,45.61
2018,4,9,17,30,341.0,70.0,2.0,18.4,146.0,51.0,39.1
2018,4,9,17,45,286.5,56.0,2.15,17.6,108.5,41.85,30.79
2018,4,9,18,0,232.0,42.0,2.3,16.8,71.0,32.2,21.68
2018,4,9,18,15,150.5,28.0,2.25,16.35,43.5,22.0,7.8
2018,4,9,18,30,69.0,14.0,2.2,15.9,16.0,13.76,0.0
2018,4,9,18,45,34.5,7.0,2.15,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.0,7.0,1.95,12.85,7.0,7.4,0.0
2018,4,10,6,0,4.0,14.0,1.9,13.0,14.0,14.74,0.0
2018,4,10,6,15,21.5,26.5,2.0,13.3,29.5,35.16,21.96
2018,4,10,6,30,39.0,39.0,2.1,13.6,45.0,60.93,45.06
2018,4,10,6,45,50.0,45.0,2.15,13.85,56.0,72.82,56.14
2018,4,10,7,0,61.0,51.0,2.2,14.1,67.0,86.17,68.22
2018,4,10,7,15,30.5,50.5,2.3,14.3,58.5,66.52,51.6
2018,4,10,7,30,0.0,50.0,2.4,14.5,50.0,48.3,35.6
2018,4,10,7,45,0.0,71.5,2.5,14.65,71.5,69.12,53.1
2018,4,10,8,0,0.0,93.0,2.6,14.8,93.0,90.53,70.82
2018,4,10,8,15,0.0,93.0,2.7,14.95,93.0,90.27,70.3
2018,4,10,8,30,0.0,93.0,2.8,15.1,93.0,90.12,69.91
2018,4,10,8,45,0.0,97.5,2.85,15.2,97.5,94.52,73.29
2018,4,10,9,0,0.0,102.0,2.9,15.3,102.0,98.93,76.68
2018,4,10,9,15,0.0,83.5,2.9,15.4,83.5,80.81,61.53
2018,4,10,9,30,0.0,65.0,2.9,15.5,65.0,62.89,46.62
2018,4,10,9,45,4.0,119.5,2.85,15.6,122.5,119.52,93.0
2018,4,10,10,0,8.0,174.0,2.8,15.7,180.0,177.03,139.16
2018,4,10,10,15,28.0,253.5,2.8,15.8,275.5,279.83,220.63
2018,4,10,10,30,48.0,333.0,2.8,15.9,371.0,378.75,296.64
2018,4,10,10,45,55.5,353.5,2.75,16.0,398.5,404.99,315.79
2018,4,10,11,0,63.0,374.0,2.7,16.1,426.0,430.8,334.76
2018,4,10,11,15,44.0,344.0,2.7,16.1,380.5,381.46,296.62
2018,4,10,11,30,25.0,314.0,2.7,16.1,335.0,332.82,258.98
2018,4,10,11,45,23.0,312.5,2.7,16.1,332.0,324.52,252.62
2018,4,10,12,0,21.0,311.0,2.7,16.1,329.0,320.37,249.32
2018,4,10,12,15,20.0,288.5,2.75,16.05,305.5,296.65,231.2
2018,4,10,12,30,19.0,266.0,2.8,16.0,282.0,273.12,213.18
2018,4,10,12,45,12.0,212.5,2.85,15.95,222.5,215.1,167.88
2018,4,10,13,0,5.0,159.0,2.9,15.9,163.0,157.65,122.42
2018,4,10,13,15,18.5,239.5,3.0,15.8,254.5,244.5,191.77
2018,4,10,13,30,32.0,320.0,3.1,15.7,346.0,327.79,256.79
2018,4,10,13,45,31.0,313.5,3.2,15.6,338.0,318.36,249.58
2018,4,10,14,0,30.0,307.0,3.3,15.5,330.0,308.96,242.71
2018,4,10,14,15,22.0,272.5,3.35,15.45,289.0,272.71,214.67
2018,4,10,14,30,14.0,238.0,3.4,15.4,248.0,234.56,184.95
2018,4,10,14,45,26.0,246.5,3.5,15.3,264.0,243.78,192.88
2018,4,10,15,0,38.0,255.0,3.6,15.2,280.0,254.22,201.58
2018,4,10,15,15,84.0,257.5,3.6,15.2,308.5,272.22,215.97
2018,4,10,15,30,130.0,260.0,3.6,15.2,337.0,281.11,222.44
2018,4,10,15,45,123.5,238.5,3.75,15.05,307.0,251.73,198.88
2018,4,10,16,0,117.0,217.0,3.9,14.9,277.0,223.05,175.74
2018,4,10,16,15,208.5,185.0,3.85,14.75,278.0,209.04,160.89
2018,4,10,16,30,300.0,153.0,3.8,14.6,279.0,181.12,133.52
2018,4,10,16,45,320.5,117.5,3.8,14.45,236.0,131.93,91.78
2018,4,10,17,0,341.0,82.0,3.8,14.3,193.0,86.01,54.97
2018,4,10,17,15,243.0,53.5,3.55,13.9,125.5,42.46,27.24
2018,4,10,17,30,145.0,25.0,3.3,13.5,58.0,17.24,9.81
2018,4,10,17,45,234.0,35.0,3.1,13.05,72.0,25.34,16.84
2018,4,10,18,0,323.0,45.0,2.9,12.6,86.0,34.62,24.27
2018,4,10,18,15,204.5,31.5,2.9,12.3,53.0,24.92,10.91
2018,4,10,18,30,86.0,18.0,2.9,12.0,20.0,17.69,0.0
2018,4,10,18,45,43.0,9.0,2.85,11.65,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,11,5,45,9.5,9.0,2.65,11.0,9.5,11.37,0.0
2018,4,11,6,0,19.0,18.0,2.6,11.1,19.0,24.76,0.0
2018,4,11,6,15,30.5,36.0,2.65,11.35,40.0,51.42,35.44
2018,4,11,6,30,42.0,54.0,2.7,11.6,61.0,76.71,58.71
2018,4,11,6,45,109.5,74.0,2.75,11.9,100.5,136.41,110.27
2018,4,11,7,0,177.0,94.0,2.8,12.2,140.0,203.21,167.77
2018,4,11,7,15,251.0,104.0,2.75,12.35,185.0,260.48,216.96
2018,4,11,7,30,325.0,114.0,2.7,12.5,230.0,332.55,277.28
2018,4,11,7,45,334.5,140.0,2.65,12.65,275.5,371.22,308.39
2018,4,11,8,0,344.0,166.0,2.6,12.8,321.0,418.04,345.09
2018,4,11,8,15,345.0,186.0,2.55,12.9,356.5,451.52,370.42
2018,4,11,8,30,346.0,206.0,2.5,13.0,392.0,483.95,394.41
2018,4,11,8,45,275.5,238.5,2.45,13.1,395.0,474.82,384.11
2018,4,11,9,0,205.0,271.0,2.4,13.2,398.0,451.93,363.38
2018,4,11,9,15,284.0,279.0,2.5,13.35,467.5,535.69,428.67
2018,4,11,9,30,363.0,287.0,2.6,13.5,537.0,613.6,487.71
2018,4,11,9,45,323.5,308.0,2.7,13.6,539.5,606.59,480.06
2018,4,11,10,0,284.0,329.0,2.8,13.7,542.0,596.91,470.99
2018,4,11,10,15,207.5,356.5,3.0,13.75,515.5,552.01,434.98
2018,4,11,10,30,131.0,384.0,3.2,13.8,489.0,512.3,402.48
2018,4,11,10,45,141.5,396.5,3.4,13.8,512.5,532.34,417.94
2018,4,11,11,0,152.0,409.0,3.6,13.8,536.0,551.73,432.62
2018,4,11,11,15,225.0,404.5,3.75,13.8,596.0,608.36,477.13
2018,4,11,11,30,298.0,400.0,3.9,13.8,656.0,668.16,523.18
2018,4,11,11,45,286.5,409.0,4.05,13.8,657.0,660.67,517.0
2018,4,11,12,0,275.0,418.0,4.2,13.8,658.0,652.25,510.61
2018,4,11,12,15,213.0,421.0,4.25,13.8,606.5,592.58,464.67
2018,4,11,12,30,151.0,424.0,4.3,13.8,555.0,537.3,421.7
2018,4,11,12,45,109.5,408.0,4.4,13.75,502.5,482.34,379.53
2018,4,11,13,0,68.0,392.0,4.5,13.7,450.0,429.12,338.17
2018,4,11,13,15,134.0,380.5,4.5,13.7,492.0,462.88,366.4
2018,4,11,13,30,200.0,369.0,4.5,13.7,534.0,492.3,390.6
2018,4,11,13,45,276.0,356.5,4.55,13.65,577.0,521.07,414.3
2018,4,11,14,0,352.0,344.0,4.6,13.6,620.0,545.34,434.04
2018,4,11,14,15,288.0,339.5,4.65,13.6,559.5,485.86,387.14
2018,4,11,14,30,224.0,335.0,4.7,13.6,499.0,434.04,346.13
2018,4,11,14,45,202.0,315.5,4.75,13.55,457.5,393.07,313.98
2018,4,11,15,0,180.0,296.0,4.8,13.5,416.0,353.88,282.91
2018,4,11,15,15,203.5,278.5,4.8,13.5,406.0,337.8,269.74
2018,4,11,15,30,227.0,261.0,4.8,13.5,396.0,319.32,254.04
2018,4,11,15,45,200.0,240.5,4.85,13.4,352.5,279.18,221.38
2018,4,11,16,0,173.0,220.0,4.9,13.3,309.0,241.67,190.84
2018,4,11,16,15,103.0,162.0,4.9,13.15,213.5,166.87,131.13
2018,4,11,16,30,33.0,104.0,4.9,13.0,118.0,102.67,80.26
2018,4,11,16,45,19.0,72.0,4.9,12.85,80.0,70.47,53.82
2018,4,11,17,0,5.0,40.0,4.9,12.7,42.0,38.99,27.71
2018,4,11,17,15,7.0,51.5,5.0,12.5,53.5,49.91,37.16
2018,4,11,17,30,9.0,63.0,5.1,12.3,65.0,59.41,47.64
2018,4,11,17,45,5.0,48.0,5.15,12.1,49.0,45.59,34.87
2018,4,11,18,0,1.0,33.0,5.2,11.9,33.0,31.67,21.84
2018,4,11,18,15,0.5,20.5,5.15,11.65,20.5,19.79,8.23
2018,4,11,18,30,0.0,8.0,5.1,11.4,8.0,7.86,0.0
2018,4,11,18,45,0.0,4.0,5.0,11.15,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.0,3.0,8.7,17.5,31.09,0.0
2018,4,12,6,0,136.0,26.0,3.0,9.1,35.0,85.11,23.88
2018,4,12,6,15,254.0,40.5,3.15,9.45,75.5,156.58,118.19
2018,4,12,6,30,372.0,55.0,3.3,9.8,116.0,232.5,186.8
2018,4,12,6,45,452.0,64.5,3.5,10.2,165.0,297.56,245.28
2018,4,12,7,0,532.0,74.0,3.7,10.6,214.0,369.14,308.0
2018,4,12,7,15,585.5,81.0,3.7,10.85,266.5,429.38,359.8
2018,4,12,7,30,639.0,88.0,3.7,11.1,319.0,492.83,412.58
2018,4,12,7,45,674.5,94.0,3.7,11.35,371.0,546.64,456.0
2018,4,12,8,0,710.0,100.0,3.7,11.6,423.0,601.5,499.01
2018,4,12,8,15,736.0,105.0,3.7,11.85,473.0,649.24,535.31
2018,4,12,8,30,762.0,110.0,3.7,12.1,523.0,696.69,569.81
2018,4,12,8,45,778.5,115.5,3.65,12.35,569.0,734.16,595.47
2018,4,12,9,0,795.0,121.0,3.6,12.6,615.0,772.97,621.8
2018,4,12,9,15,688.0,165.5,3.55,12.8,613.5,754.9,605.87
2018,4,12,9,30,581.0,210.0,3.5,13.0,612.0,722.24,577.68
2018,4,12,9,45,480.0,247.0,3.45,13.2,590.5,683.88,545.14
2018,4,12,10,0,379.0,284.0,3.4,13.4,569.0,639.82,508.23
2018,4,12,10,15,386.5,291.0,3.4,13.55,591.5,655.31,519.13
2018,4,12,10,30,394.0,298.0,3.4,13.7,614.0,669.4,528.6
2018,4,12,10,45,346.0,323.5,3.4,13.9,606.5,645.38,508.29
2018,4,12,11,0,298.0,349.0,3.4,14.1,599.0,626.36,491.77
2018,4,12,11,15,244.5,381.0,3.5,14.15,588.5,607.57,475.7
2018,4,12,11,30,191.0,413.0,3.6,14.2,578.0,583.23,455.58
2018,4,12,11,45,364.5,355.5,3.65,14.3,673.0,676.17,529.78
2018,4,12,12,0,538.0,298.0,3.7,14.4,768.0,763.93,597.82
2018,4,12,12,15,552.0,291.5,3.85,14.4,773.5,757.33,593.21
2018,4,12,12,30,566.0,285.0,4.0,14.4,779.0,748.58,587.61
2018,4,12,12,45,599.0,271.5,4.15,14.35,789.5,746.0,587.05
2018,4,12,13,0,632.0,258.0,4.3,14.3,800.0,740.34,584.27
2018,4,12,13,15,731.0,211.0,4.35,14.3,826.0,748.99,593.06
2018,4,12,13,30,830.0,164.0,4.4,14.3,852.0,751.11,596.54
2018,4,12,13,45,825.5,160.5,4.45,14.25,828.0,714.85,569.2
2018,4,12,14,0,821.0,157.0,4.5,14.2,804.0,676.93,540.28
2018,4,12,14,15,811.5,154.5,4.55,14.1,772.5,635.4,508.05
2018,4,12,14,30,802.0,152.0,4.6,14.0,741.0,592.94,474.36
2018,4,12,14,45,790.5,147.5,4.6,13.95,703.5,546.86,436.87
2018,4,12,15,0,779.0,143.0,4.6,13.9,666.0,497.41,395.92
2018,4,12,15,15,760.0,139.5,4.6,13.9,622.5,448.18,354.09
2018,4,12,15,30,741.0,136.0,4.6,13.9,579.0,399.74,311.98
2018,4,12,15,45,719.0,130.5,4.55,13.65,531.5,349.54,267.96
2018,4,12,16,0,697.0,125.0,4.5,13.4,484.0,300.88,224.63
2018,4,12,16,15,666.5,118.5,4.4,13.2,433.5,251.14,180.56
2018,4,12,16,30,636.0,112.0,4.3,13.0,383.0,204.25,139.73
2018,4,12,16,45,594.5,104.0,4.25,12.8,331.0,157.66,101.84
2018,4,12,17,0,553.0,96.0,4.2,12.6,279.0,115.49,71.7
2018,4,12,17,15,491.0,86.5,4.0,12.25,228.0,75.45,50.33
2018,4,12,17,30,429.0,77.0,3.8,11.9,177.0,56.19,44.86
2018,4,12,17,45,341.5,64.0,3.65,11.5,131.0,48.0,37.16
2018,4,12,18,0,254.0,51.0,3.5,11.1,85.0,39.38,28.71
2018,4,12,18,15,156.5,34.5,3.45,10.85,52.5,27.28,14.33
2018,4,12,18,30,59.0,18.0,3.4,10.6,20.0,17.69,0.0
2018,4,12,18,45,29.5,9.0,3.35,10.3,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.5,2.3,7.4,1.5,0.0,0.0
2018,4,13,5,30,8.0,3.0,2.3,7.9,3.0,0.0,0.0
2018,4,13,5,45,75.5,16.5,2.3,8.35,21.5,36.84,0.0
2018,4,13,6,0,143.0,30.0,2.3,8.8,40.0,94.01,38.8
2018,4,13,6,15,254.5,43.5,2.35,9.35,79.0,161.35,122.97
2018,4,13,6,30,366.0,57.0,2.4,9.9,118.0,233.78,187.98
2018,4,13,6,45,447.5,66.0,2.4,10.45,167.5,298.96,245.81
2018,4,13,7,0,529.0,75.0,2.4,11.0,217.0,370.87,307.71
2018,4,13,7,15,583.0,81.5,2.55,11.6,269.0,430.86,358.34
2018,4,13,7,30,637.0,88.0,2.7,12.2,321.0,494.09,409.94
2018,4,13,7,45,675.5,93.0,2.8,12.8,373.5,548.65,452.96
2018,4,13,8,0,714.0,98.0,2.9,13.4,426.0,604.49,495.7
2018,4,13,8,15,741.0,102.5,2.9,13.85,476.0,652.53,531.15
2018,4,13,8,30,768.0,107.0,2.9,14.3,526.0,697.76,562.55
2018,4,13,8,45,787.5,110.5,2.9,14.7,572.5,738.31,589.81
2018,4,13,9,0,807.0,114.0,2.9,15.1,619.0,777.56,615.71
2018,4,13,9,15,825.5,115.5,2.85,15.45,661.5,812.25,637.77
2018,4,13,9,30,844.0,117.0,2.8,15.8,704.0,845.1,658.26
2018,4,13,9,45,861.0,116.0,2.75,16.1,741.5,871.87,674.38
2018,4,13,10,0,878.0,115.0,2.7,16.4,779.0,891.71,685.62
2018,4,13,10,15,885.0,116.5,2.65,16.7,807.5,907.67,694.22
2018,4,13,10,30,892.0,118.0,2.6,17.0,836.0,920.75,700.9
2018,4,13,10,45,896.5,119.5,2.55,17.25,858.0,928.62,704.24
2018,4,13,11,0,901.0,121.0,2.5,17.5,880.0,933.42,705.65
2018,4,13,11,15,903.5,122.0,2.5,17.7,894.0,932.83,704.14
2018,4,13,11,30,906.0,123.0,2.5,17.9,908.0,929.14,700.71
2018,4,13,11,45,906.0,124.5,2.45,18.1,914.5,920.67,693.77
2018,4,13,12,0,906.0,126.0,2.4,18.3,921.0,909.17,684.95
2018,4,13,12,15,905.0,126.0,2.4,18.45,919.0,892.41,673.29
2018,4,13,12,30,904.0,126.0,2.4,18.6,917.0,872.83,659.82
2018,4,13,12,45,902.0,125.0,2.45,18.75,907.5,848.74,643.75
2018,4,13,13,0,900.0,124.0,2.5,18.9,898.0,822.09,625.89
2018,4,13,13,15,895.0,123.5,2.5,18.95,880.5,791.18,604.92
2018,4,13,13,30,890.0,123.0,2.5,19.0,863.0,758.12,582.37
2018,4,13,13,45,842.0,141.5,2.55,19.1,825.0,710.35,548.23
2018,4,13,14,0,794.0,160.0,2.6,19.2,787.0,664.26,513.66
2018,4,13,14,15,746.0,171.5,2.6,19.15,742.5,611.12,473.68
2018,4,13,14,30,698.0,183.0,2.6,19.1,698.0,561.75,435.79
