Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,45,904.0,126.5,0.4,24.85,934.5,872.55,616.79
2018,4,23,13,0,900.0,127.0,0.4,24.9,924.0,845.53,600.44
2018,4,23,13,15,895.5,126.5,0.5,24.85,906.5,814.86,583.73
2018,4,23,13,30,891.0,126.0,0.6,24.8,889.0,782.04,565.35
2018,4,23,13,45,883.5,124.5,0.75,24.75,863.0,744.18,543.96
2018,4,23,14,0,876.0,123.0,0.9,24.7,837.0,704.71,519.82
2018,4,23,14,15,867.0,121.0,1.0,24.5,805.0,662.39,491.84
2018,4,23,14,30,858.0,119.0,1.1,24.3,773.0,618.96,462.04
2018,4,23,14,45,841.5,118.5,1.25,24.15,733.5,569.08,426.85
2018,4,23,15,0,825.0,118.0,1.4,24.0,694.0,521.59,391.91
2018,4,23,15,15,783.5,123.0,1.4,24.0,643.0,467.86,350.26
2018,4,23,15,30,742.0,128.0,1.4,24.0,592.0,413.7,307.5
2018,4,23,15,45,720.5,122.5,1.65,23.25,544.5,363.44,267.98
2018,4,23,16,0,699.0,117.0,1.9,22.5,497.0,314.68,228.14
2018,4,23,16,15,697.0,107.0,2.0,21.95,455.0,268.81,188.75
2018,4,23,16,30,695.0,97.0,2.1,21.4,413.0,222.88,148.95
2018,4,23,16,45,640.5,93.5,2.2,20.8,357.0,174.21,109.97
2018,4,23,17,0,586.0,90.0,2.3,20.2,301.0,131.17,78.25
2018,4,23,17,15,549.5,81.5,2.35,19.35,254.5,90.6,52.51
2018,4,23,17,30,513.0,73.0,2.4,18.5,208.0,54.07,41.94
2018,4,23,17,45,433.5,63.5,2.4,17.65,160.0,46.7,35.39
2018,4,23,18,0,354.0,54.0,2.4,16.8,112.0,40.67,29.73
2018,4,23,18,15,248.0,40.5,2.4,16.25,74.0,31.29,20.61
2018,4,23,18,30,142.0,27.0,2.4,15.7,36.0,21.41,3.18
2018,4,23,18,45,75.0,14.5,2.4,15.1,19.0,14.25,0.0
2018,4,23,19,0,8.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,4,23,19,15,4.0,1.0,2.35,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,31.0,7.0,1.8,10.95,7.5,0.0,0.0
2018,4,24,5,30,62.0,14.0,1.9,11.3,15.0,30.32,0.0
2018,4,24,5,45,101.5,22.0,1.95,11.65,30.5,68.62,23.34
2018,4,24,6,0,141.0,30.0,2.0,12.0,46.0,100.0,73.63
2018,4,24,6,15,146.0,41.5,2.0,12.35,65.5,113.41,88.71
2018,4,24,6,30,151.0,53.0,2.0,12.7,85.0,134.73,108.73
2018,4,24,6,45,76.0,66.5,2.0,13.0,82.5,112.12,90.54
2018,4,24,7,0,1.0,80.0,2.0,13.3,80.0,79.32,62.14
2018,4,24,7,15,0.5,88.0,1.95,13.65,88.0,86.63,68.18
2018,4,24,7,30,0.0,96.0,1.9,14.0,96.0,93.99,74.07
2018,4,24,7,45,0.0,110.0,1.85,14.35,110.0,107.91,85.31
2018,4,24,8,0,0.0,124.0,1.8,14.7,124.0,121.81,96.36
2018,4,24,8,15,0.0,136.0,1.8,15.05,136.0,133.63,105.56
2018,4,24,8,30,0.0,148.0,1.8,15.4,148.0,145.44,114.66
2018,4,24,8,45,3.0,170.0,1.8,15.7,172.0,169.86,133.96
2018,4,24,9,0,6.0,192.0,1.8,16.0,196.0,194.38,153.07
2018,4,24,9,15,20.0,238.5,1.8,16.3,253.0,253.45,199.48
2018,4,24,9,30,34.0,285.0,1.8,16.6,310.0,321.18,251.35
2018,4,24,9,45,85.0,326.0,1.85,16.9,392.5,408.92,318.6
2018,4,24,10,0,136.0,367.0,1.9,17.2,475.0,505.45,390.22
2018,4,24,10,15,265.0,353.5,1.95,17.4,573.0,615.1,472.59
2018,4,24,10,30,394.0,340.0,2.0,17.6,671.0,724.79,552.25
2018,4,24,10,45,620.0,248.5,2.05,17.8,784.0,839.43,636.98
2018,4,24,11,0,846.0,157.0,2.1,18.0,897.0,948.66,710.28
2018,4,24,11,15,884.0,139.5,2.15,18.1,923.5,956.78,714.29
2018,4,24,11,30,922.0,122.0,2.2,18.2,950.0,966.66,720.66
2018,4,24,11,45,923.0,122.0,2.2,18.35,955.5,957.09,713.55
2018,4,24,12,0,924.0,122.0,2.2,18.5,961.0,944.5,704.76
2018,4,24,12,15,925.5,121.0,2.25,18.5,959.5,928.41,694.65
2018,4,24,12,30,927.0,120.0,2.3,18.5,958.0,909.42,682.65
2018,4,24,12,45,928.5,117.0,2.4,18.55,949.0,885.68,667.76
2018,4,24,13,0,930.0,114.0,2.5,18.6,940.0,859.2,650.92
2018,4,24,13,15,926.0,114.0,2.55,18.55,923.0,828.62,631.01
2018,4,24,13,30,922.0,114.0,2.6,18.5,906.0,795.79,609.4
2018,4,24,13,45,867.0,136.5,2.7,18.4,864.5,745.36,575.52
2018,4,24,14,0,812.0,159.0,2.8,18.3,823.0,695.47,539.23
2018,4,24,14,15,818.5,148.5,2.85,18.1,796.0,656.95,511.42
2018,4,24,14,30,825.0,138.0,2.9,17.9,769.0,616.33,481.18
2018,4,24,14,45,841.5,124.5,2.95,17.7,740.5,576.47,450.65
2018,4,24,15,0,858.0,111.0,3.0,17.5,712.0,533.85,416.93
2018,4,24,15,15,831.5,111.0,3.0,17.5,664.0,480.92,373.72
2018,4,24,15,30,805.0,111.0,3.0,17.5,616.0,429.36,330.61
2018,4,24,15,45,772.0,110.0,3.0,16.95,564.0,376.17,286.03
2018,4,24,16,0,739.0,109.0,3.0,16.4,512.0,322.1,239.92
2018,4,24,16,15,719.5,104.0,2.95,16.05,465.5,274.0,197.47
2018,4,24,16,30,700.0,99.0,2.9,15.7,419.0,227.53,156.4
2018,4,24,16,45,666.0,94.0,2.9,15.3,368.5,180.54,116.71
2018,4,24,17,0,632.0,89.0,2.9,14.9,318.0,137.06,82.75
2018,4,24,17,15,581.5,81.5,2.85,14.4,266.5,94.1,54.96
2018,4,24,17,30,531.0,74.0,2.8,13.9,215.0,56.65,45.05
2018,4,24,17,45,456.5,65.0,2.75,13.45,167.0,47.9,37.11
2018,4,24,18,0,382.0,56.0,2.7,13.0,119.0,42.2,31.61
2018,4,24,18,15,274.5,42.5,2.6,12.65,79.5,32.87,22.42
2018,4,24,18,30,167.0,29.0,2.5,12.3,40.0,23.05,5.85
2018,4,24,18,45,91.5,17.0,2.45,11.9,22.0,16.71,0.0
2018,4,24,19,0,16.0,5.0,2.4,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.35,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,34.0,7.0,2.2,8.55,8.0,0.0,0.0
2018,4,25,5,30,68.0,14.0,2.3,8.9,16.0,32.15,0.0
2018,4,25,5,45,61.0,22.0,2.4,9.2,26.0,50.95,20.95
2018,4,25,6,0,54.0,30.0,2.5,9.5,36.0,55.33,39.42
2018,4,25,6,15,27.5,46.0,2.45,9.8,49.0,59.61,45.03
2018,4,25,6,30,1.0,62.0,2.4,10.1,62.0,62.35,48.05
2018,4,25,6,45,4.5,83.5,2.35,10.4,85.0,86.38,68.9
2018,4,25,7,0,8.0,105.0,2.3,10.7,108.0,110.48,89.48
2018,4,25,7,15,9.0,122.0,2.2,11.1,125.5,128.22,104.22
2018,4,25,7,30,10.0,139.0,2.1,11.5,143.0,146.01,118.69
2018,4,25,7,45,48.5,171.0,2.05,11.95,195.0,212.26,173.86
2018,4,25,8,0,87.0,203.0,2.0,12.4,247.0,275.34,225.01
2018,4,25,8,15,277.0,201.0,1.95,12.85,360.5,431.89,352.49
2018,4,25,8,30,467.0,199.0,1.9,13.3,474.0,593.33,476.95
2018,4,25,8,45,652.0,154.5,1.85,13.75,571.5,709.42,563.38
2018,4,25,9,0,837.0,110.0,1.8,14.2,669.0,826.71,643.23
2018,4,25,9,15,849.5,112.0,1.85,14.65,709.0,857.46,661.31
2018,4,25,9,30,862.0,114.0,1.9,15.1,749.0,881.07,675.27
2018,4,25,9,45,871.0,116.5,1.9,15.5,783.5,904.8,688.95
2018,4,25,10,0,880.0,119.0,1.9,15.9,818.0,925.95,700.83
2018,4,25,10,15,886.5,120.0,1.95,16.25,845.5,940.51,709.02
2018,4,25,10,30,893.0,121.0,2.0,16.6,873.0,952.21,715.45
2018,4,25,10,45,896.5,122.0,2.05,16.9,893.0,958.19,718.33
2018,4,25,11,0,900.0,123.0,2.1,17.2,913.0,961.14,719.36
2018,4,25,11,15,902.0,124.0,2.2,17.4,926.0,959.67,718.41
2018,4,25,11,30,904.0,125.0,2.3,17.6,939.0,955.15,715.55
2018,4,25,11,45,903.5,126.0,2.35,17.75,944.0,945.34,708.89
2018,4,25,12,0,903.0,127.0,2.4,17.9,949.0,932.6,700.4
2018,4,25,12,15,903.0,126.0,2.5,17.95,946.5,915.5,689.76
2018,4,25,12,30,903.0,125.0,2.6,18.0,944.0,895.62,677.24
2018,4,25,12,45,902.5,123.5,2.65,18.05,934.5,872.16,661.85
2018,4,25,13,0,902.0,122.0,2.7,18.1,925.0,846.12,644.66
2018,4,25,13,15,897.5,121.5,2.75,18.0,907.5,815.43,624.54
2018,4,25,13,30,893.0,121.0,2.8,17.9,890.0,782.6,602.77
2018,4,25,13,45,886.0,120.0,2.85,17.85,864.5,745.53,577.69
2018,4,25,14,0,879.0,119.0,2.9,17.8,839.0,706.8,550.49
2018,4,25,14,15,869.5,117.5,3.0,17.6,807.0,664.56,519.59
2018,4,25,14,30,860.0,116.0,3.1,17.4,775.0,621.22,487.05
2018,4,25,14,45,847.0,114.5,3.15,17.25,737.0,572.25,449.2
2018,4,25,15,0,834.0,113.0,3.2,17.1,699.0,525.4,411.87
2018,4,25,15,15,818.5,110.5,3.2,17.1,656.0,476.39,371.53
2018,4,25,15,30,803.0,108.0,3.2,17.1,613.0,427.74,330.47
2018,4,25,15,45,780.5,106.0,3.3,16.5,566.0,377.57,288.11
2018,4,25,16,0,758.0,104.0,3.4,15.9,519.0,328.9,245.92
2018,4,25,16,15,728.0,100.5,3.4,15.5,468.5,275.13,199.03
2018,4,25,16,30,698.0,97.0,3.4,15.1,418.0,227.25,157.0
2018,4,25,16,45,657.0,92.5,3.45,14.7,365.5,179.6,116.79
2018,4,25,17,0,616.0,88.0,3.5,14.3,313.0,136.16,82.81
2018,4,25,17,15,562.0,81.5,3.45,13.85,262.0,94.57,55.64
2018,4,25,17,30,508.0,75.0,3.4,13.4,211.0,58.85,40.54
2018,4,25,17,45,429.0,65.5,3.3,12.9,163.0,48.11,37.4
2018,4,25,18,0,350.0,56.0,3.2,12.4,115.0,42.08,31.61
2018,4,25,18,15,247.5,42.5,3.15,12.05,77.0,32.76,22.49
2018,4,25,18,30,145.0,29.0,3.1,11.7,39.0,22.95,7.32
2018,4,25,18,45,78.0,16.0,3.0,11.4,21.0,15.73,0.0
2018,4,25,19,0,11.0,3.0,2.9,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.9,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,5,15,28.0,7.0,2.65,8.8,7.5,0.0,0.0
2018,4,26,5,30,56.0,14.0,2.8,9.1,15.0,29.08,0.0
2018,4,26,5,45,55.5,25.0,2.95,9.4,29.0,49.56,23.6
2018,4,26,6,0,55.0,36.0,3.1,9.7,43.0,63.84,46.62
2018,4,26,6,15,116.5,54.5,3.1,10.0,77.5,118.81,94.65
2018,4,26,6,30,178.0,73.0,3.1,10.3,112.0,173.28,142.57
2018,4,26,6,45,114.5,96.0,3.15,10.6,123.5,167.78,138.89
2018,4,26,7,0,51.0,119.0,3.2,10.9,135.0,155.69,128.3
2018,4,26,7,15,50.5,138.5,3.2,11.2,157.0,177.46,146.46
2018,4,26,7,30,50.0,158.0,3.2,11.5,179.0,199.01,163.95
2018,4,26,7,45,87.0,186.0,3.2,11.8,228.0,255.55,210.8
2018,4,26,8,0,124.0,214.0,3.2,12.1,277.0,322.5,265.0
2018,4,26,8,15,161.0,238.0,3.2,12.45,328.0,379.05,309.8
2018,4,26,8,30,198.0,262.0,3.2,12.8,379.0,437.37,355.13
2018,4,26,8,45,322.0,249.5,3.2,13.1,457.5,535.65,433.14
2018,4,26,9,0,446.0,237.0,3.2,13.4,536.0,640.54,513.71
2018,4,26,9,15,642.0,178.5,3.2,13.75,637.5,757.37,603.0
2018,4,26,9,30,838.0,120.0,3.2,14.1,739.0,873.69,684.07
2018,4,26,9,45,855.5,118.0,3.25,14.4,775.5,894.61,696.18
2018,4,26,10,0,873.0,116.0,3.3,14.7,812.0,918.44,711.16
2018,4,26,10,15,880.5,117.0,3.35,14.9,840.0,933.85,720.5
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,946.43,728.03
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,954.19,732.55
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,958.96,735.14
2018,4,26,11,15,903.5,119.5,3.65,15.7,925.0,958.38,734.26
2018,4,26,11,30,907.0,120.0,3.7,15.8,939.0,954.75,731.43
2018,4,26,11,45,909.5,119.5,3.8,15.9,945.0,946.17,725.62
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,934.6,717.85
2018,4,26,12,15,911.5,119.0,3.95,16.0,949.0,917.95,706.59
2018,4,26,12,30,911.0,119.0,4.0,16.0,947.0,898.5,693.44
2018,4,26,12,45,909.5,118.5,4.05,16.0,937.5,875.02,677.49
2018,4,26,13,0,908.0,118.0,4.1,16.0,928.0,848.98,659.72
2018,4,26,13,15,905.0,116.5,4.1,15.9,911.0,818.38,638.66
2018,4,26,13,30,902.0,115.0,4.1,15.8,894.0,785.55,615.92
2018,4,26,13,45,896.5,114.5,4.15,15.75,870.0,749.76,590.96
2018,4,26,14,0,891.0,114.0,4.2,15.7,846.0,712.18,564.11
2018,4,26,14,15,883.5,112.5,4.2,15.6,815.0,670.79,532.45
2018,4,26,14,30,876.0,111.0,4.2,15.5,784.0,628.13,499.18
2018,4,26,14,45,865.5,108.5,4.2,15.35,746.5,581.82,462.45
2018,4,26,15,0,855.0,106.0,4.2,15.2,709.0,534.89,424.31
2018,4,26,15,15,840.5,103.5,4.2,15.2,666.0,482.2,380.55
2018,4,26,15,30,826.0,101.0,4.2,15.2,623.0,432.96,338.35
2018,4,26,15,45,807.5,98.5,4.2,14.8,576.5,382.7,294.84
2018,4,26,16,0,789.0,96.0,4.2,14.4,530.0,333.52,251.23
2018,4,26,16,15,763.5,92.5,4.15,14.15,480.0,282.85,205.88
2018,4,26,16,30,738.0,89.0,4.1,13.9,430.0,234.41,162.51
2018,4,26,16,45,702.5,85.0,4.1,13.6,378.0,182.64,118.07
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,137.83,82.24
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,94.16,53.1
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,55.89,36.45
2018,4,26,17,45,491.5,61.0,3.85,12.15,173.0,43.76,33.64
2018,4,26,18,0,416.0,53.0,3.8,11.8,124.0,40.2,30.07
2018,4,26,18,15,304.5,41.5,3.7,11.45,84.0,31.86,21.86
2018,4,26,18,30,193.0,30.0,3.6,11.1,44.0,23.73,9.04
2018,4,26,18,45,106.5,17.5,3.5,10.8,24.0,17.2,0.0
2018,4,26,19,0,20.0,5.0,3.4,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.45,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,27,5,15,41.0,8.0,1.85,11.3,9.0,0.0,0.0
2018,4,27,5,30,82.0,16.0,1.9,11.8,18.0,38.42,0.0
2018,4,27,5,45,200.0,30.0,1.9,12.3,51.0,114.73,65.51
2018,4,27,6,0,318.0,44.0,1.9,12.8,84.0,185.69,141.43
2018,4,27,6,15,314.5,46.0,2.0,13.15,101.0,198.83,158.26
2018,4,27,6,30,311.0,48.0,2.1,13.5,118.0,216.47,176.58
2018,4,27,6,45,157.5,59.5,2.2,13.85,95.0,152.1,124.56
2018,4,27,7,0,4.0,71.0,2.3,14.2,72.0,71.3,55.17
2018,4,27,7,15,16.0,100.5,2.25,14.5,107.0,108.97,87.04
2018,4,27,7,30,28.0,130.0,2.2,14.8,142.0,152.82,123.35
2018,4,27,7,45,27.0,144.5,2.2,15.05,157.0,167.76,135.05
2018,4,27,8,0,26.0,159.0,2.2,15.3,172.0,182.55,146.49
2018,4,27,8,15,66.5,191.0,2.2,15.55,229.5,247.48,199.37
2018,4,27,8,30,107.0,223.0,2.2,15.8,287.0,322.97,259.14
2018,4,27,8,45,281.5,217.0,2.25,16.05,402.5,467.56,374.73
2018,4,27,9,0,456.0,211.0,2.3,16.3,518.0,621.78,492.23
2018,4,27,9,15,575.5,192.5,2.3,16.5,604.0,716.75,561.58
2018,4,27,9,30,695.0,174.0,2.3,16.7,690.0,811.57,627.79
2018,4,27,9,45,627.5,216.0,2.35,16.85,698.0,805.37,620.83
2018,4,27,10,0,560.0,258.0,2.4,17.0,706.0,791.65,608.17
2018,4,27,10,15,709.0,199.0,2.45,17.15,786.5,872.8,666.63
2018,4,27,10,30,858.0,140.0,2.5,17.3,867.0,948.34,716.65
2018,4,27,10,45,862.0,142.0,2.5,17.4,887.5,950.4,716.26
2018,4,27,11,0,866.0,144.0,2.5,17.5,908.0,954.58,718.17
2018,4,27,11,15,869.0,145.0,2.55,17.6,921.5,953.88,717.37
2018,4,27,11,30,872.0,146.0,2.6,17.7,935.0,950.24,714.76
2018,4,27,11,45,872.0,147.0,2.6,17.75,940.5,940.96,708.17
2018,4,27,12,0,872.0,148.0,2.6,17.8,946.0,928.85,699.82
2018,4,27,12,15,868.5,150.0,2.65,17.85,943.0,911.86,688.7
2018,4,27,12,30,865.0,152.0,2.7,17.9,940.0,892.3,675.9
2018,4,27,12,45,857.5,154.5,2.75,17.9,928.5,869.15,660.78
2018,4,27,13,0,850.0,157.0,2.8,17.9,917.0,841.63,642.61
2018,4,27,13,15,846.0,155.5,2.9,17.85,900.0,811.06,622.67
2018,4,27,13,30,842.0,154.0,3.0,17.8,883.0,778.51,601.14
2018,4,27,13,45,835.0,153.0,3.05,17.75,858.5,742.45,576.43
2018,4,27,14,0,828.0,152.0,3.1,17.7,834.0,704.91,549.08
2018,4,27,14,15,818.0,150.0,3.2,17.55,802.5,663.23,518.51
2018,4,27,14,30,808.0,148.0,3.3,17.4,771.0,620.68,486.53
2018,4,27,14,45,795.5,145.0,3.35,17.3,733.5,575.15,451.25
2018,4,27,15,0,783.0,142.0,3.4,17.2,696.0,529.4,414.9
2018,4,27,15,15,765.5,139.0,3.4,17.2,653.0,478.17,373.25
2018,4,27,15,30,748.0,136.0,3.4,17.2,610.0,430.37,333.23
2018,4,27,15,45,727.0,131.5,3.45,16.75,563.5,380.83,291.57
2018,4,27,16,0,706.0,127.0,3.5,16.3,517.0,332.72,250.14
2018,4,27,16,15,678.5,121.5,3.5,16.05,467.5,283.62,207.31
2018,4,27,16,30,651.0,116.0,3.5,15.8,418.0,237.04,166.62
2018,4,27,16,45,613.5,109.0,3.5,15.5,366.5,190.14,127.1
2018,4,27,17,0,576.0,102.0,3.5,15.2,315.0,147.16,93.16
2018,4,27,17,15,524.0,93.5,3.4,14.8,264.5,105.93,65.4
2018,4,27,17,30,472.0,85.0,3.3,14.4,214.0,69.65,47.79
2018,4,27,17,45,399.5,73.5,3.2,14.05,166.5,53.81,42.3
2018,4,27,18,0,327.0,62.0,3.1,13.7,119.0,46.72,35.59
2018,4,27,18,15,227.5,47.0,2.95,13.3,80.5,36.31,25.59
2018,4,27,18,30,128.0,32.0,2.8,12.9,42.0,26.39,11.71
2018,4,27,18,45,69.0,18.0,2.65,12.55,23.0,17.69,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.2,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,12.05,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.0,11.45,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.1,11.9,20.0,38.83,0.0
2018,4,28,5,45,175.5,32.0,2.2,12.35,51.0,110.82,67.53
2018,4,28,6,0,272.0,47.0,2.3,12.8,82.0,172.98,132.55
2018,4,28,6,15,310.0,60.0,2.45,13.1,117.5,215.61,172.43
2018,4,28,6,30,348.0,73.0,2.6,13.4,153.0,261.86,214.04
2018,4,28,6,45,384.0,88.0,2.75,13.75,197.0,312.64,258.13
2018,4,28,7,0,420.0,103.0,2.9,14.1,241.0,366.01,303.03
2018,4,28,7,15,544.5,99.0,2.95,14.3,309.5,456.78,377.64
2018,4,28,7,30,669.0,95.0,3.0,14.5,378.0,554.09,455.29
2018,4,28,7,45,697.5,101.0,3.05,14.75,429.0,605.31,494.27
2018,4,28,8,0,726.0,107.0,3.1,15.0,480.0,656.95,532.81
2018,4,28,8,15,548.0,157.0,3.1,15.2,454.5,598.03,483.37
2018,4,28,8,30,370.0,207.0,3.1,15.4,429.0,529.55,426.16
2018,4,28,8,45,226.5,252.0,3.15,15.55,391.0,462.23,370.02
2018,4,28,9,0,83.0,297.0,3.2,15.7,353.0,377.64,299.44
2018,4,28,9,15,62.5,300.5,3.25,15.85,344.0,363.48,287.34
2018,4,28,9,30,42.0,304.0,3.3,16.0,335.0,348.5,274.33
2018,4,28,9,45,93.0,324.0,3.35,16.2,397.5,414.42,326.21
2018,4,28,10,0,144.0,344.0,3.4,16.4,460.0,489.28,383.5
2018,4,28,10,15,166.0,367.5,3.45,16.5,505.5,533.37,416.0
2018,4,28,10,30,188.0,391.0,3.5,16.6,551.0,576.9,447.87
2018,4,28,10,45,110.5,369.5,3.55,16.7,464.0,480.67,373.37
2018,4,28,11,0,33.0,348.0,3.6,16.8,377.0,378.35,293.41
2018,4,28,11,15,49.0,369.0,3.6,16.85,413.0,412.66,320.05
2018,4,28,11,30,65.0,390.0,3.6,16.9,449.0,446.33,345.51
2018,4,28,11,45,146.5,414.0,3.65,16.95,548.0,545.6,421.8
2018,4,28,12,0,228.0,438.0,3.7,17.0,647.0,637.32,490.55
2018,4,28,12,15,402.5,370.0,3.75,17.0,738.0,721.61,556.74
2018,4,28,12,30,577.0,302.0,3.8,17.0,829.0,794.61,613.58
2018,4,28,12,45,541.5,304.0,3.85,16.95,794.5,750.31,580.9
2018,4,28,13,0,506.0,306.0,3.9,16.9,760.0,706.15,548.74
2018,4,28,13,15,295.0,335.0,3.95,16.75,598.5,550.67,430.14
2018,4,28,13,30,84.0,364.0,4.0,16.6,437.0,409.56,319.0
2018,4,28,13,45,212.0,305.5,4.0,16.5,482.5,439.06,346.1
2018,4,28,14,0,340.0,247.0,4.0,16.4,528.0,460.78,365.89
2018,4,28,14,15,419.5,239.5,4.0,16.25,573.0,489.51,388.68
2018,4,28,14,30,499.0,232.0,4.0,16.1,618.0,511.22,405.41
2018,4,28,14,45,444.0,250.0,4.0,15.95,581.0,472.88,374.38
2018,4,28,15,0,389.0,268.0,4.0,15.8,544.0,438.29,346.36
2018,4,28,15,15,377.0,258.0,4.0,15.8,512.0,407.2,321.13
2018,4,28,15,30,365.0,248.0,4.0,15.8,480.0,373.3,293.35
2018,4,28,15,45,445.5,205.0,4.0,15.4,467.0,342.39,266.99
2018,4,28,16,0,526.0,162.0,4.0,15.0,454.0,307.58,235.61
2018,4,28,16,15,627.0,128.0,3.95,14.8,444.0,276.95,204.9
2018,4,28,16,30,728.0,94.0,3.9,14.6,434.0,236.93,164.89
2018,4,28,16,45,690.5,89.5,3.9,14.4,381.5,188.18,122.98
2018,4,28,17,0,653.0,85.0,3.9,14.2,329.0,143.25,86.87
2018,4,28,17,15,601.0,79.0,3.8,13.95,276.5,100.0,57.43
2018,4,28,17,30,549.0,73.0,3.7,13.7,224.0,62.37,39.71
2018,4,28,17,45,474.0,64.5,3.55,13.4,175.5,46.53,35.96
2018,4,28,18,0,399.0,56.0,3.4,13.1,127.0,42.65,32.13
2018,4,28,18,15,293.0,44.0,3.25,12.8,87.0,33.73,23.51
2018,4,28,18,30,187.0,32.0,3.1,12.5,47.0,25.26,11.87
2018,4,28,18,45,104.5,19.0,2.95,12.25,26.0,18.68,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.8,11.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,29,5,15,35.5,8.5,2.55,11.4,10.0,0.0,0.0
2018,4,29,5,30,71.0,17.0,2.7,11.7,20.0,36.81,0.0
2018,4,29,5,45,172.5,33.0,2.85,11.95,53.0,112.53,72.11
2018,4,29,6,0,274.0,49.0,3.0,12.2,86.0,176.87,136.66
2018,4,29,6,15,360.0,60.0,3.1,12.4,130.5,237.77,191.37
2018,4,29,6,30,446.0,71.0,3.2,12.6,175.0,308.46,253.41
2018,4,29,6,45,508.0,78.0,3.3,12.85,224.5,369.18,306.18
2018,4,29,7,0,570.0,85.0,3.4,13.1,274.0,434.32,361.11
2018,4,29,7,15,612.5,91.5,3.45,13.3,325.5,491.21,407.81
2018,4,29,7,30,655.0,98.0,3.5,13.5,377.0,550.27,454.92
2018,4,29,7,45,602.0,119.0,3.55,13.75,400.5,561.97,462.5
2018,4,29,8,0,549.0,140.0,3.6,14.0,424.0,567.83,465.18
2018,4,29,8,15,332.0,185.5,3.6,14.25,362.0,458.52,374.65
2018,4,29,8,30,115.0,231.0,3.6,14.5,300.0,338.48,273.4
2018,4,29,8,45,91.5,222.0,3.65,14.75,279.5,310.85,250.47
2018,4,29,9,0,68.0,213.0,3.7,15.0,259.0,274.38,220.21
2018,4,29,9,15,73.0,225.0,3.7,15.25,277.0,291.88,233.64
2018,4,29,9,30,78.0,237.0,3.7,15.5,295.0,316.94,252.71
2018,4,29,9,45,60.0,245.5,3.7,15.7,291.5,302.29,239.83
2018,4,29,10,0,42.0,254.0,3.7,15.9,288.0,294.5,232.42
2018,4,29,10,15,38.5,243.0,3.7,16.0,275.0,279.44,220.18
2018,4,29,10,30,35.0,232.0,3.7,16.1,262.0,264.41,208.02
2018,4,29,10,45,55.5,300.5,3.7,16.2,349.0,352.41,276.54
2018,4,29,11,0,76.0,369.0,3.7,16.3,436.0,439.82,342.78
2018,4,29,11,15,76.5,387.0,3.7,16.35,455.5,456.45,354.5
2018,4,29,11,30,77.0,405.0,3.7,16.4,475.0,472.53,366.08
2018,4,29,11,45,170.0,394.5,3.75,16.45,550.5,547.94,425.44
2018,4,29,12,0,263.0,384.0,3.8,16.5,626.0,618.87,480.17
2018,4,29,12,15,522.0,283.5,3.8,16.5,762.0,743.93,578.81
2018,4,29,12,30,781.0,183.0,3.8,16.5,898.0,855.44,661.79
2018,4,29,12,45,839.5,152.5,3.8,16.5,913.5,855.38,661.16
2018,4,29,13,0,898.0,122.0,3.8,16.5,929.0,849.89,657.61
2018,4,29,13,15,755.0,182.0,3.85,16.5,851.5,767.94,599.61
2018,4,29,13,30,612.0,242.0,3.9,16.5,774.0,690.11,540.47
2018,4,29,13,45,689.5,202.0,3.9,16.55,785.5,685.5,538.94
2018,4,29,14,0,767.0,162.0,3.9,16.6,797.0,675.83,532.74
2018,4,29,14,15,818.0,136.0,3.9,16.55,790.5,653.64,516.4
2018,4,29,14,30,869.0,110.0,3.9,16.5,784.0,628.53,497.17
2018,4,29,14,45,860.0,107.5,3.95,16.45,747.0,583.43,461.52
2018,4,29,15,0,851.0,105.0,4.0,16.4,710.0,537.59,424.49
2018,4,29,15,15,836.5,102.5,4.0,16.4,667.5,485.12,381.29
2018,4,29,15,30,822.0,100.0,4.0,16.4,625.0,436.13,339.67
2018,4,29,15,45,804.0,96.5,4.1,16.15,578.0,385.38,296.1
2018,4,29,16,0,786.0,93.0,4.2,15.9,531.0,335.67,252.4
2018,4,29,16,15,762.0,89.5,4.2,15.7,481.5,285.54,207.73
2018,4,29,16,30,738.0,86.0,4.2,15.5,432.0,237.47,164.75
2018,4,29,16,45,706.0,81.5,4.2,15.3,381.0,186.01,120.32
2018,4,29,17,0,674.0,77.0,4.2,15.1,330.0,140.92,83.67
2018,4,29,17,15,626.5,71.5,4.1,14.7,278.5,97.23,53.56
2018,4,29,17,30,579.0,66.0,4.0,14.3,227.0,58.61,34.97
2018,4,29,17,45,509.0,58.5,3.95,13.95,178.5,40.96,30.94
2018,4,29,18,0,439.0,51.0,3.9,13.6,130.0,37.66,27.69
2018,4,29,18,15,331.5,41.5,3.75,13.2,90.0,32.26,22.27
2018,4,29,18,30,224.0,32.0,3.6,12.8,50.0,25.18,12.51
2018,4,29,18,45,127.0,19.5,3.5,12.45,28.0,19.17,0.0
2018,4,29,19,0,30.0,7.0,3.4,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.25,12.0,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,30,5,15,24.0,8.0,2.55,10.35,9.0,7.86,0.0
2018,4,30,5,30,48.0,16.0,2.7,10.7,18.0,29.47,0.0
2018,4,30,5,45,99.0,31.5,2.8,11.05,43.0,80.06,52.22
2018,4,30,6,0,150.0,47.0,2.9,11.4,68.0,120.57,92.94
2018,4,30,6,15,199.5,64.0,2.9,11.7,104.0,167.37,134.85
2018,4,30,6,30,249.0,81.0,2.9,12.0,140.0,218.55,179.98
2018,4,30,6,45,350.0,91.0,2.9,12.3,196.0,300.43,249.92
2018,4,30,7,0,451.0,101.0,2.9,12.6,252.0,383.48,319.42
2018,4,30,7,15,467.5,113.5,2.8,12.9,293.0,425.85,353.7
2018,4,30,7,30,484.0,126.0,2.7,13.2,334.0,468.6,387.27
2018,4,30,7,45,312.5,171.0,2.6,13.55,311.5,409.91,336.62
2018,4,30,8,0,141.0,216.0,2.5,13.9,289.0,337.73,274.36
2018,4,30,8,15,153.5,243.5,2.45,14.15,330.0,380.63,307.57
2018,4,30,8,30,166.0,271.0,2.4,14.4,371.0,423.63,339.72
2018,4,30,8,45,224.0,285.5,2.35,14.65,431.5,489.34,390.06
2018,4,30,9,0,282.0,300.0,2.3,14.9,492.0,566.32,447.32
2018,4,30,9,15,266.0,322.5,2.35,15.1,512.0,580.91,455.83
2018,4,30,9,30,250.0,345.0,2.4,15.3,532.0,593.67,463.38
2018,4,30,9,45,200.0,362.0,2.45,15.45,516.0,559.89,436.1
2018,4,30,10,0,150.0,379.0,2.5,15.6,500.0,532.33,413.45
2018,4,30,10,15,207.5,389.0,2.55,15.7,562.5,594.88,460.76
2018,4,30,10,30,265.0,399.0,2.6,15.8,625.0,664.58,511.75
2018,4,30,10,45,414.0,348.0,2.6,15.9,711.5,754.69,579.69
2018,4,30,11,0,563.0,297.0,2.6,16.0,798.0,838.8,641.69
2018,4,30,11,15,721.5,219.5,2.65,16.05,871.0,904.34,689.51
2018,4,30,11,30,880.0,142.0,2.7,16.1,944.0,958.64,725.91
2018,4,30,11,45,880.5,142.0,2.75,16.15,948.5,948.75,718.73
2018,4,30,12,0,881.0,142.0,2.8,16.2,953.0,936.03,710.34
2018,4,30,12,15,880.0,142.5,2.85,16.25,951.0,919.69,699.56
2018,4,30,12,30,879.0,143.0,2.9,16.3,949.0,900.7,687.01
2018,4,30,12,45,876.5,142.0,2.95,16.35,938.5,876.46,670.86
2018,4,30,13,0,874.0,141.0,3.0,16.4,928.0,849.84,653.04
2018,4,30,13,15,869.5,140.0,3.1,16.4,910.5,819.37,632.87
2018,4,30,13,30,865.0,139.0,3.2,16.4,893.0,786.88,611.1
2018,4,30,13,45,858.5,137.5,3.25,16.4,868.0,750.59,586.14
2018,4,30,14,0,852.0,136.0,3.3,16.4,843.0,711.47,558.08
2018,4,30,14,15,843.0,134.0,3.4,16.35,811.5,669.63,527.0
2018,4,30,14,30,834.0,132.0,3.5,16.3,780.0,626.79,494.42
2018,4,30,14,45,822.5,129.5,3.6,16.25,743.0,581.29,458.98
2018,4,30,15,0,811.0,127.0,3.7,16.2,706.0,535.4,422.31
2018,4,30,15,15,795.0,124.0,3.7,16.2,663.0,486.76,382.3
2018,4,30,15,30,779.0,121.0,3.7,16.2,620.0,438.58,341.69
2018,4,30,15,45,758.0,117.5,3.9,16.0,573.0,388.75,299.36
2018,4,30,16,0,737.0,114.0,4.1,15.8,526.0,336.8,254.41
2018,4,30,16,15,709.0,109.5,4.15,15.55,476.0,286.85,210.53
2018,4,30,16,30,681.0,105.0,4.2,15.3,426.0,239.4,168.66
2018,4,30,16,45,644.0,100.0,4.25,15.05,375.0,192.63,128.59
2018,4,30,17,0,607.0,95.0,4.3,14.8,324.0,149.66,93.92
2018,4,30,17,15,556.0,87.5,4.3,14.4,273.0,107.42,64.47
2018,4,30,17,30,505.0,80.0,4.3,14.0,222.0,70.7,45.61
2018,4,30,17,45,432.0,70.5,4.25,13.6,174.0,51.14,40.05
2018,4,30,18,0,359.0,61.0,4.2,13.2,126.0,45.59,34.76
2018,4,30,18,15,259.5,48.0,4.1,12.85,87.0,36.84,26.32
2018,4,30,18,30,160.0,35.0,4.0,12.5,48.0,27.63,14.95
2018,4,30,18,45,88.0,20.5,3.9,12.15,27.0,20.15,0.0
2018,4,30,19,0,16.0,6.0,3.8,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.0,3.0,3.7,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,5,15,37.5,10.0,2.1,9.55,11.5,18.98,0.0
2018,5,1,5,30,75.0,20.0,2.2,10.0,23.0,49.37,0.0
2018,5,1,5,45,138.0,35.0,2.3,10.45,50.5,98.45,66.98
2018,5,1,6,0,201.0,50.0,2.4,10.9,78.0,151.12,117.9
2018,5,1,6,15,256.0,64.5,2.45,11.25,116.0,200.0,161.94
2018,5,1,6,30,311.0,79.0,2.5,11.6,154.0,253.99,209.56
2018,5,1,6,45,416.5,87.0,2.5,11.95,212.5,331.56,275.78
2018,5,1,7,0,522.0,95.0,2.5,12.3,271.0,421.12,349.97
2018,5,1,7,15,566.0,102.0,2.55,12.8,322.0,477.76,395.51
2018,5,1,7,30,610.0,109.0,2.6,13.3,373.0,536.71,441.63
2018,5,1,7,45,629.5,118.0,2.65,13.75,420.0,582.94,476.42
2018,5,1,8,0,649.0,127.0,2.7,14.2,467.0,629.02,510.25
2018,5,1,8,15,706.0,123.0,2.65,14.65,525.0,688.68,553.19
2018,5,1,8,30,763.0,119.0,2.6,15.1,583.0,747.16,592.95
2018,5,1,8,45,783.5,121.5,2.6,15.5,628.5,787.25,618.97
2018,5,1,9,0,804.0,124.0,2.6,15.9,674.0,826.08,643.84
2018,5,1,9,15,822.0,124.0,2.6,16.25,715.0,858.52,664.02
2018,5,1,9,30,840.0,124.0,2.6,16.6,756.0,889.1,682.79
2018,5,1,9,45,859.5,120.5,2.6,16.95,792.5,910.07,694.81
2018,5,1,10,0,879.0,117.0,2.6,17.3,829.0,934.18,709.05
2018,5,1,10,15,886.0,118.5,2.55,17.6,857.0,949.58,717.01
2018,5,1,10,30,893.0,120.0,2.5,17.9,885.0,962.14,723.16
2018,5,1,10,45,898.5,120.5,2.5,18.15,906.0,969.33,726.43
2018,5,1,11,0,904.0,121.0,2.5,18.4,927.0,973.53,727.86
2018,5,1,11,15,906.5,122.0,2.5,18.55,940.5,972.4,726.18
2018,5,1,11,30,909.0,123.0,2.5,18.7,954.0,968.22,722.64
2018,5,1,11,45,909.5,123.5,2.5,18.85,959.0,958.71,715.7
2018,5,1,12,0,910.0,124.0,2.5,19.0,964.0,946.25,706.96
2018,5,1,12,15,911.0,123.0,2.55,19.1,962.5,929.92,696.32
2018,5,1,12,30,912.0,122.0,2.6,19.2,961.0,910.78,683.86
2018,5,1,12,45,914.0,119.0,2.7,19.25,952.0,887.85,669.37
2018,5,1,13,0,916.0,116.0,2.8,19.3,943.0,862.23,652.98
2018,5,1,13,15,807.0,174.0,2.9,19.25,892.5,804.22,614.16
2018,5,1,13,30,698.0,232.0,3.0,19.2,842.0,748.26,574.02
2018,5,1,13,45,648.0,249.5,3.15,19.15,803.5,702.14,540.85
2018,5,1,14,0,598.0,267.0,3.3,19.1,765.0,657.88,508.34
2018,5,1,14,15,563.0,269.0,3.4,18.95,723.5,612.02,474.62
2018,5,1,14,30,528.0,271.0,3.5,18.8,682.0,567.06,441.0
2018,5,1,14,45,516.5,258.5,3.6,18.65,644.5,524.42,408.92
2018,5,1,15,0,505.0,246.0,3.7,18.5,607.0,482.08,376.35
2018,5,1,15,15,460.5,244.5,3.7,18.5,558.5,434.11,338.3
2018,5,1,15,30,416.0,243.0,3.7,18.5,510.0,389.68,302.66
2018,5,1,15,45,406.5,225.0,3.9,17.9,470.0,348.12,269.52
2018,5,1,16,0,397.0,207.0,4.1,17.3,430.0,307.3,236.16
2018,5,1,16,15,463.0,169.5,4.2,16.8,406.0,272.0,204.49
2018,5,1,16,30,529.0,132.0,4.3,16.3,382.0,230.41,166.27
2018,5,1,16,45,567.5,112.0,4.35,15.85,352.0,191.06,130.22
2018,5,1,17,0,606.0,92.0,4.4,15.4,322.0,148.59,92.82
2018,5,1,17,15,579.0,83.0,4.35,14.9,276.0,106.85,62.64
2018,5,1,17,30,552.0,74.0,4.3,14.4,230.0,68.13,41.63
2018,5,1,17,45,478.0,65.5,4.25,13.85,181.0,46.81,36.18
2018,5,1,18,0,404.0,57.0,4.2,13.3,132.0,42.92,32.43
2018,5,1,18,15,299.0,46.0,4.05,12.9,92.0,35.1,24.88
2018,5,1,18,30,194.0,35.0,3.9,12.5,52.0,27.55,15.42
2018,5,1,18,45,108.0,20.5,3.75,12.15,29.0,20.15,0.0
2018,5,1,19,0,22.0,6.0,3.6,11.8,6.0,0.0,0.0
2018,5,1,19,15,11.0,3.0,3.5,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.55,11.05,13.0,22.28,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,60.86,0.0
2018,5,2,5,45,206.0,36.0,1.7,11.55,61.0,129.14,90.27
2018,5,2,6,0,315.0,51.0,1.8,11.8,96.0,197.09,153.86
2018,5,2,6,15,398.5,61.0,1.75,12.0,142.0,258.49,208.54
2018,5,2,6,30,482.0,71.0,1.7,12.2,188.0,329.93,270.3
2018,5,2,6,45,540.0,78.5,1.7,12.45,239.0,391.01,322.18
2018,5,2,7,0,598.0,86.0,1.7,12.7,290.0,456.17,375.6
2018,5,2,7,15,640.0,91.5,1.7,13.0,342.0,512.99,420.63
2018,5,2,7,30,682.0,97.0,1.7,13.3,394.0,571.88,465.78
2018,5,2,7,45,714.0,99.5,1.65,13.6,444.5,622.09,502.69
2018,5,2,8,0,746.0,102.0,1.6,13.9,495.0,672.92,538.23
2018,5,2,8,15,769.0,105.0,1.55,14.35,543.5,715.38,565.7
2018,5,2,8,30,792.0,108.0,1.5,14.8,592.0,759.8,593.97
2018,5,2,8,45,812.5,109.5,1.5,15.2,637.5,799.59,618.97
2018,5,2,9,0,833.0,111.0,1.5,15.6,683.0,838.07,642.71
2018,5,2,9,15,847.0,112.5,1.5,16.0,723.5,869.33,661.21
2018,5,2,9,30,861.0,114.0,1.5,16.4,764.0,893.46,674.8
2018,5,2,9,45,872.5,114.5,1.55,16.75,798.5,917.14,688.91
2018,5,2,10,0,884.0,115.0,1.6,17.1,833.0,938.35,701.37
2018,5,2,10,15,891.5,116.0,1.65,17.4,861.0,953.74,710.18
2018,5,2,10,30,899.0,117.0,1.7,17.7,889.0,966.29,717.26
2018,5,2,10,45,904.5,117.5,1.75,17.95,910.0,973.51,721.1
2018,5,2,11,0,910.0,118.0,1.8,18.2,931.0,977.72,723.16
2018,5,2,11,15,913.0,118.0,1.9,18.4,944.0,976.05,722.27
2018,5,2,11,30,916.0,118.0,2.0,18.6,957.0,971.33,719.51
2018,5,2,11,45,916.5,118.5,2.05,18.75,962.0,961.78,713.23
2018,5,2,12,0,917.0,119.0,2.1,18.9,967.0,949.28,705.12
2018,5,2,12,15,918.0,117.5,2.15,18.95,965.0,932.39,694.45
2018,5,2,12,30,919.0,116.0,2.2,19.0,963.0,912.68,681.96
2018,5,2,12,45,919.5,114.5,2.25,19.05,954.0,889.82,667.36
2018,5,2,13,0,920.0,113.0,2.3,19.1,945.0,864.3,650.94
2018,5,2,13,15,916.5,112.0,2.35,19.1,927.5,833.55,630.99
2018,5,2,13,30,913.0,111.0,2.4,19.1,910.0,800.58,609.4
2018,5,2,13,45,907.5,109.5,2.45,19.05,885.0,763.61,584.93
2018,5,2,14,0,902.0,108.0,2.5,19.0,860.0,724.88,558.95
2018,5,2,14,15,893.5,107.0,2.55,18.85,828.5,683.03,529.14
2018,5,2,14,30,885.0,106.0,2.6,18.7,797.0,639.99,497.23
2018,5,2,14,45,874.5,104.0,2.6,18.6,759.5,593.9,461.95
2018,5,2,15,0,864.0,102.0,2.6,18.5,722.0,547.2,425.28
2018,5,2,15,15,849.5,100.0,2.6,18.5,679.0,498.17,385.7
2018,5,2,15,30,835.0,98.0,2.6,18.5,636.0,445.55,342.42
2018,5,2,15,45,817.0,95.5,2.7,18.05,589.5,395.11,300.36
2018,5,2,16,0,799.0,93.0,2.8,17.6,543.0,345.69,257.91
2018,5,2,16,15,775.0,90.0,2.85,17.25,493.5,295.35,213.9
2018,5,2,16,30,751.0,87.0,2.9,16.9,444.0,247.05,171.32
2018,5,2,16,45,717.5,82.5,2.9,16.6,392.0,194.59,126.4
2018,5,2,17,0,684.0,78.0,2.9,16.3,340.0,148.63,88.94
2018,5,2,17,15,637.0,72.5,2.8,15.85,288.0,104.25,57.57
2018,5,2,17,30,590.0,67.0,2.7,15.4,236.0,64.88,37.06
2018,5,2,17,45,521.0,60.0,2.65,14.95,187.0,41.75,31.55
2018,5,2,18,0,452.0,53.0,2.6,14.5,138.0,38.94,28.8
2018,5,2,18,15,349.0,43.0,2.45,14.05,96.5,33.1,23.1
2018,5,2,18,30,246.0,33.0,2.3,13.6,55.0,25.77,14.42
2018,5,2,18,45,142.5,20.0,2.2,13.2,31.0,19.66,0.0
2018,5,2,19,0,39.0,7.0,2.1,12.8,7.0,6.88,0.0
2018,5,2,19,15,19.5,3.5,2.1,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,3,5,15,64.0,11.0,2.4,10.9,14.5,26.76,0.0
2018,5,3,5,30,128.0,22.0,2.5,11.1,29.0,72.07,0.0
2018,5,3,5,45,168.0,24.5,2.6,11.35,43.5,99.69,69.76
2018,5,3,6,0,208.0,27.0,2.7,11.6,58.0,127.5,98.98
2018,5,3,6,15,104.0,23.5,2.7,11.75,39.0,80.11,62.58
2018,5,3,6,30,0.0,20.0,2.7,11.9,20.0,19.29,10.98
2018,5,3,6,45,0.0,27.0,2.75,12.1,27.0,26.05,16.87
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,32.82,22.67
2018,5,3,7,15,0.0,38.5,2.75,12.5,38.5,37.18,26.33
2018,5,3,7,30,0.0,43.0,2.7,12.7,43.0,41.53,29.93
2018,5,3,7,45,0.0,52.5,2.7,12.9,52.5,50.73,37.6
2018,5,3,8,0,0.0,62.0,2.7,13.1,62.0,59.94,45.19
2018,5,3,8,15,0.0,77.5,2.7,13.35,77.5,74.97,57.56
2018,5,3,8,30,0.0,93.0,2.7,13.6,93.0,90.01,69.81
2018,5,3,8,45,0.5,121.0,2.75,13.8,121.5,118.21,92.79
2018,5,3,9,0,1.0,149.0,2.8,14.0,150.0,146.52,115.55
2018,5,3,9,15,3.5,176.0,2.8,14.3,179.0,175.61,138.69
2018,5,3,9,30,6.0,203.0,2.8,14.6,208.0,204.78,161.6
2018,5,3,9,45,8.0,219.0,2.85,14.9,225.5,222.43,175.14
2018,5,3,10,0,10.0,235.0,2.9,15.2,243.0,240.06,188.6
2018,5,3,10,15,13.0,256.5,2.9,15.45,267.5,264.08,207.01
2018,5,3,10,30,16.0,278.0,2.9,15.7,292.0,288.01,225.18
