Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,7.5,1.25,13.5,9.0,0.0,0.0
2018,6,2,5,0,107.0,15.0,1.2,13.7,18.0,41.96,0.0
2018,6,2,5,15,224.5,26.0,1.2,14.25,47.0,108.64,48.01
2018,6,2,5,30,342.0,37.0,1.2,14.8,76.0,177.03,129.83
2018,6,2,5,45,431.0,44.0,1.2,15.35,118.0,236.48,183.33
2018,6,2,6,0,520.0,51.0,1.2,15.9,160.0,303.85,241.39
2018,6,2,6,15,578.5,56.5,1.2,16.45,208.0,362.32,291.15
2018,6,2,6,30,637.0,62.0,1.2,17.0,256.0,425.44,342.79
2018,6,2,6,45,677.0,66.0,1.15,17.6,306.0,478.36,384.4
2018,6,2,7,0,717.0,70.0,1.1,18.2,356.0,535.95,427.73
2018,6,2,7,15,746.5,73.5,1.15,18.9,406.5,588.04,465.75
2018,6,2,7,30,776.0,77.0,1.2,19.6,457.0,641.01,502.31
2018,6,2,7,45,797.5,80.0,1.2,20.35,506.5,688.09,532.32
2018,6,2,8,0,819.0,83.0,1.2,21.1,556.0,734.9,561.38
2018,6,2,8,15,836.0,85.0,1.25,21.8,602.5,771.71,583.54
2018,6,2,8,30,853.0,87.0,1.3,22.5,649.0,812.12,607.89
2018,6,2,8,45,866.0,88.5,1.35,23.25,691.5,847.25,628.16
2018,6,2,9,0,879.0,90.0,1.4,24.0,734.0,880.68,647.11
2018,6,2,9,15,884.5,94.5,1.45,24.6,771.5,908.7,662.72
2018,6,2,9,30,890.0,99.0,1.5,25.2,809.0,934.26,676.7
2018,6,2,9,45,889.5,104.5,1.5,25.8,839.0,952.68,685.42
2018,6,2,10,0,889.0,110.0,1.5,26.4,869.0,968.22,692.39
2018,6,2,10,15,895.5,111.5,1.5,26.8,896.0,983.4,699.74
2018,6,2,10,30,902.0,113.0,1.5,27.2,923.0,995.81,705.41
2018,6,2,10,45,907.0,114.0,1.5,27.65,944.0,1003.4,708.04
2018,6,2,11,0,912.0,115.0,1.5,28.1,965.0,1008.07,709.02
2018,6,2,11,15,915.0,115.5,1.5,28.4,978.0,1007.34,707.24
2018,6,2,11,30,918.0,116.0,1.5,28.7,991.0,1003.67,703.84
2018,6,2,11,45,920.0,115.5,1.5,29.0,997.0,995.14,697.59
2018,6,2,12,0,922.0,115.0,1.5,29.3,1003.0,983.76,689.75
2018,6,2,12,15,923.0,114.0,1.6,29.4,1001.5,968.17,681.35
2018,6,2,12,30,924.0,113.0,1.7,29.5,1000.0,949.88,671.24
2018,6,2,12,45,925.5,110.5,1.75,29.65,991.5,927.96,658.07
2018,6,2,13,0,927.0,108.0,1.8,29.8,983.0,903.47,643.25
2018,6,2,13,15,923.5,107.5,1.9,29.75,966.5,874.18,626.32
2018,6,2,13,30,920.0,107.0,2.0,29.7,950.0,842.73,607.78
2018,6,2,13,45,915.0,106.0,2.1,29.65,926.5,807.64,586.57
2018,6,2,14,0,910.0,105.0,2.2,29.6,903.0,770.77,563.88
2018,6,2,14,15,903.0,104.0,2.25,29.4,873.5,730.89,538.81
2018,6,2,14,30,896.0,103.0,2.3,29.2,844.0,689.72,511.73
2018,6,2,14,45,886.5,101.5,2.4,29.05,808.0,645.42,480.81
2018,6,2,15,0,877.0,100.0,2.5,28.9,772.0,600.42,448.46
2018,6,2,15,15,865.0,98.5,2.5,28.9,731.5,553.57,413.21
2018,6,2,15,30,853.0,97.0,2.5,28.9,691.0,506.62,376.97
2018,6,2,15,45,838.0,94.5,2.6,28.3,646.0,457.56,339.29
2018,6,2,16,0,823.0,92.0,2.7,27.7,601.0,405.09,297.87
2018,6,2,16,15,803.0,89.5,2.7,27.2,553.0,355.58,257.22
2018,6,2,16,30,783.0,87.0,2.7,26.7,505.0,307.6,216.89
2018,6,2,16,45,756.5,83.5,2.7,26.25,455.0,258.83,175.69
2018,6,2,17,0,730.0,80.0,2.7,25.8,405.0,212.62,136.79
2018,6,2,17,15,695.0,76.0,2.6,24.95,354.5,164.14,97.91
2018,6,2,17,30,660.0,72.0,2.5,24.1,304.0,122.32,67.07
2018,6,2,17,45,610.0,66.5,2.4,23.3,254.5,82.13,42.74
2018,6,2,18,0,560.0,61.0,2.3,22.5,205.0,47.18,29.49
2018,6,2,18,15,487.0,54.0,2.25,21.65,159.5,38.29,27.51
2018,6,2,18,30,414.0,47.0,2.2,20.8,114.0,35.15,24.5
2018,6,2,18,45,306.0,37.5,2.1,19.95,78.0,29.4,18.79
2018,6,2,19,0,198.0,28.0,2.0,19.1,42.0,22.11,6.42
2018,6,2,19,15,110.5,17.0,2.0,18.65,23.5,16.71,0.0
2018,6,2,19,30,23.0,6.0,2.0,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.95,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.7,14.35,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.8,14.5,18.0,38.96,0.0
2018,6,3,5,15,208.0,26.5,1.75,14.85,46.5,105.14,47.96
2018,6,3,5,30,321.0,38.0,1.7,15.2,75.0,170.86,125.53
2018,6,3,5,45,409.5,45.5,1.65,15.55,116.5,229.82,178.61
2018,6,3,6,0,498.0,53.0,1.6,15.9,158.0,296.64,236.5
2018,6,3,6,15,557.5,59.5,1.55,16.4,206.0,355.84,287.03
2018,6,3,6,30,617.0,66.0,1.5,16.9,254.0,419.78,339.53
2018,6,3,6,45,659.0,70.0,1.45,17.4,304.0,475.07,383.4
2018,6,3,7,0,701.0,74.0,1.4,17.9,354.0,530.86,426.01
2018,6,3,7,15,731.0,77.5,1.4,18.5,404.0,582.67,464.04
2018,6,3,7,30,761.0,81.0,1.4,19.1,454.0,635.4,500.82
2018,6,3,7,45,783.5,84.0,1.45,19.7,503.5,682.67,532.05
2018,6,3,8,0,806.0,87.0,1.5,20.3,553.0,729.76,562.49
2018,6,3,8,15,823.0,89.5,1.5,20.8,599.0,766.63,584.95
2018,6,3,8,30,840.0,92.0,1.5,21.3,645.0,807.17,609.64
2018,6,3,8,45,853.5,94.0,1.5,21.8,688.0,842.91,630.61
2018,6,3,9,0,867.0,96.0,1.5,22.3,731.0,876.99,650.22
2018,6,3,9,15,877.0,97.5,1.55,22.7,769.0,905.5,666.84
2018,6,3,9,30,887.0,99.0,1.6,23.1,807.0,931.82,682.01
2018,6,3,9,45,894.0,101.0,1.65,23.55,839.5,953.51,694.03
2018,6,3,10,0,901.0,103.0,1.7,24.0,872.0,972.61,704.44
2018,6,3,10,15,907.0,103.5,1.75,24.3,898.5,986.47,711.98
2018,6,3,10,30,913.0,104.0,1.8,24.6,925.0,997.54,717.88
2018,6,3,10,45,806.5,172.5,1.85,24.95,909.5,971.36,700.11
2018,6,3,11,0,700.0,241.0,1.9,25.3,894.0,938.98,678.77
2018,6,3,11,15,759.5,209.0,2.0,25.45,926.0,959.19,692.39
2018,6,3,11,30,819.0,177.0,2.1,25.6,958.0,974.11,702.11
2018,6,3,11,45,874.5,142.0,2.15,25.8,980.5,978.26,704.39
2018,6,3,12,0,930.0,107.0,2.2,26.0,1003.0,984.1,707.96
2018,6,3,12,15,864.5,152.5,2.3,25.95,984.0,951.58,688.19
2018,6,3,12,30,799.0,198.0,2.4,25.9,965.0,921.38,670.08
2018,6,3,12,45,775.5,209.5,2.5,25.9,948.5,892.1,652.21
2018,6,3,13,0,752.0,221.0,2.6,25.9,932.0,862.6,633.99
2018,6,3,13,15,729.0,232.0,2.7,25.75,911.5,830.81,614.35
2018,6,3,13,30,706.0,243.0,2.8,25.6,891.0,798.35,592.85
2018,6,3,13,45,706.5,236.0,2.85,25.45,870.5,767.04,572.28
2018,6,3,14,0,707.0,229.0,2.9,25.3,850.0,734.25,550.28
2018,6,3,14,15,724.0,209.5,3.0,25.15,826.5,700.19,527.66
2018,6,3,14,30,741.0,190.0,3.1,25.0,803.0,663.67,502.67
2018,6,3,14,45,776.0,161.0,3.15,24.8,778.5,629.57,478.87
2018,6,3,15,0,811.0,132.0,3.2,24.6,754.0,589.39,449.84
2018,6,3,15,15,809.0,123.0,3.2,24.6,715.5,543.57,414.69
2018,6,3,15,30,807.0,114.0,3.2,24.6,677.0,496.95,378.03
2018,6,3,15,45,769.0,117.5,3.25,24.05,625.5,444.93,337.16
2018,6,3,16,0,731.0,121.0,3.3,23.5,574.0,392.59,295.17
2018,6,3,16,15,705.0,115.5,3.3,23.1,524.0,342.48,253.71
2018,6,3,16,30,679.0,110.0,3.3,22.7,474.0,294.57,213.28
2018,6,3,16,45,699.0,95.5,3.3,22.3,438.0,252.94,176.09
2018,6,3,17,0,719.0,81.0,3.3,21.9,402.0,212.56,139.62
2018,6,3,17,15,697.5,75.5,3.3,21.35,355.5,168.57,102.98
2018,6,3,17,30,676.0,70.0,3.3,20.8,309.0,123.61,68.32
2018,6,3,17,45,629.0,64.5,3.3,20.2,259.5,82.76,42.86
2018,6,3,18,0,582.0,59.0,3.3,19.6,210.0,46.86,28.66
2018,6,3,18,15,511.5,53.0,3.25,18.95,164.5,37.31,27.0
2018,6,3,18,30,441.0,47.0,3.2,18.3,119.0,35.03,24.69
2018,6,3,18,45,334.5,37.5,3.15,17.6,81.5,29.27,18.95
2018,6,3,19,0,228.0,28.0,3.1,16.9,44.0,23.16,7.91
2018,6,3,19,15,129.5,17.0,3.1,16.55,24.5,16.71,0.0
2018,6,3,19,30,31.0,6.0,3.1,16.2,5.0,0.0,0.0
2018,6,3,19,45,15.5,3.0,3.1,15.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.9,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,4.0,13.6,19.0,44.33,0.0
2018,6,4,5,15,232.5,26.5,4.05,13.95,48.5,112.17,53.08
2018,6,4,5,30,353.0,37.0,4.1,14.3,78.0,181.22,134.26
2018,6,4,5,45,442.0,44.0,4.2,14.65,120.5,241.21,189.31
2018,6,4,6,0,531.0,51.0,4.3,15.0,163.0,309.14,249.56
2018,6,4,6,15,588.5,56.5,4.4,15.5,211.5,367.65,301.18
2018,6,4,6,30,646.0,62.0,4.5,16.0,260.0,430.7,355.02
2018,6,4,6,45,685.5,66.0,4.55,16.55,310.0,483.75,399.14
2018,6,4,7,0,725.0,70.0,4.6,17.1,360.0,541.39,445.38
2018,6,4,7,15,753.5,73.5,4.6,17.45,410.5,593.14,485.77
2018,6,4,7,30,782.0,77.0,4.6,17.8,461.0,645.69,524.67
2018,6,4,7,45,804.5,80.0,4.6,18.2,511.0,693.73,558.41
2018,6,4,8,0,827.0,83.0,4.6,18.6,561.0,736.93,587.88
2018,6,4,8,15,844.0,85.0,4.6,18.9,608.0,778.64,616.01
2018,6,4,8,30,861.0,87.0,4.6,19.2,655.0,819.3,642.97
2018,6,4,8,45,873.0,89.0,4.55,19.5,697.5,854.37,665.25
2018,6,4,9,0,885.0,91.0,4.5,19.8,740.0,887.67,686.01
2018,6,4,9,15,892.5,95.0,4.5,19.95,778.5,917.1,704.64
2018,6,4,9,30,900.0,99.0,4.5,20.1,817.0,944.15,721.55
2018,6,4,9,45,871.0,120.0,4.5,20.3,838.5,952.43,725.31
2018,6,4,10,0,842.0,141.0,4.5,20.5,860.0,962.32,730.43
2018,6,4,10,15,878.5,126.0,4.55,20.5,897.0,982.89,743.96
2018,6,4,10,30,915.0,111.0,4.6,20.5,934.0,1007.17,759.99
2018,6,4,10,45,920.0,111.0,4.65,20.55,954.0,1013.85,763.94
2018,6,4,11,0,925.0,111.0,4.7,20.6,974.0,1017.6,766.15
2018,6,4,11,15,928.0,111.5,4.75,20.6,987.5,1016.95,765.65
2018,6,4,11,30,931.0,112.0,4.8,20.6,1001.0,1013.32,763.27
2018,6,4,11,45,933.5,112.0,4.85,20.55,1007.5,1005.76,758.48
2018,6,4,12,0,936.0,112.0,4.9,20.5,1014.0,995.28,751.81
2018,6,4,12,15,936.0,112.0,4.9,20.45,1013.0,979.63,741.29
2018,6,4,12,30,936.0,112.0,4.9,20.4,1012.0,961.26,728.98
2018,6,4,12,45,897.5,136.0,4.95,20.4,992.0,928.84,707.19
2018,6,4,13,0,859.0,160.0,5.0,20.4,972.0,896.96,685.75
2018,6,4,13,15,866.5,151.5,5.0,20.35,958.5,869.25,666.95
2018,6,4,13,30,874.0,143.0,5.0,20.3,945.0,840.86,647.6
2018,6,4,13,45,853.0,150.5,5.0,20.25,917.0,802.39,620.95
2018,6,4,14,0,832.0,158.0,5.0,20.2,889.0,763.05,593.53
2018,6,4,14,15,808.5,162.0,5.0,20.1,852.5,718.37,560.96
2018,6,4,14,30,785.0,166.0,5.0,20.0,816.0,673.85,527.41
2018,6,4,14,45,790.0,155.0,5.05,19.9,785.5,633.79,497.3
2018,6,4,15,0,795.0,144.0,5.1,19.8,755.0,592.12,465.18
2018,6,4,15,15,788.5,137.0,5.1,19.8,715.5,546.38,428.74
2018,6,4,15,30,782.0,130.0,5.1,19.8,676.0,500.27,391.16
2018,6,4,15,45,808.0,112.0,5.1,19.35,644.0,458.53,356.61
2018,6,4,16,0,834.0,94.0,5.1,18.9,612.0,413.83,318.33
2018,6,4,16,15,814.5,91.5,5.1,18.55,564.0,363.98,275.08
2018,6,4,16,30,795.0,89.0,5.1,18.2,516.0,315.6,232.27
2018,6,4,16,45,770.0,85.0,5.1,17.85,465.5,266.18,188.48
2018,6,4,17,0,745.0,81.0,5.1,17.5,415.0,219.14,147.0
2018,6,4,17,15,709.0,77.0,5.05,17.1,363.5,172.95,108.12
2018,6,4,17,30,673.0,73.0,5.0,16.7,312.0,127.01,72.41
2018,6,4,17,45,624.0,68.5,5.0,16.3,263.0,86.97,46.93
2018,6,4,18,0,575.0,64.0,5.0,15.9,214.0,52.11,32.84
2018,6,4,18,15,501.0,56.5,4.85,15.45,167.0,40.29,30.05
2018,6,4,18,30,427.0,49.0,4.7,15.0,120.0,36.79,26.6
2018,6,4,18,45,316.5,39.5,4.6,14.55,82.5,31.14,20.85
2018,6,4,19,0,206.0,30.0,4.5,14.1,45.0,23.71,9.09
2018,6,4,19,15,115.5,18.0,4.45,13.85,25.0,17.69,0.0
2018,6,4,19,30,25.0,6.0,4.4,13.6,5.0,0.0,0.0
2018,6,4,19,45,12.5,3.0,4.3,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,4.0,11.7,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,4.1,11.8,18.0,32.1,0.0
2018,6,5,5,15,161.0,30.5,4.15,12.1,46.5,96.61,47.07
2018,6,5,5,30,258.0,45.0,4.2,12.4,75.0,157.69,118.07
2018,6,5,5,45,349.0,55.0,4.25,12.7,116.5,215.86,170.92
2018,6,5,6,0,440.0,65.0,4.3,13.0,158.0,284.24,231.37
2018,6,5,6,15,502.5,73.0,4.25,13.4,206.0,344.44,284.26
2018,6,5,6,30,565.0,81.0,4.2,13.8,254.0,409.51,339.73
2018,6,5,6,45,608.5,87.0,4.15,14.15,304.0,465.99,386.71
2018,6,5,7,0,652.0,93.0,4.1,14.5,354.0,525.14,434.36
2018,6,5,7,15,685.5,97.5,4.0,14.85,405.0,578.34,475.82
2018,6,5,7,30,719.0,102.0,3.9,15.2,456.0,632.81,517.03
2018,6,5,7,45,745.5,105.0,3.8,15.6,505.5,681.37,551.58
2018,6,5,8,0,772.0,108.0,3.7,16.0,555.0,727.61,583.07
2018,6,5,8,15,792.0,111.0,3.6,16.3,602.0,771.16,612.11
2018,6,5,8,30,812.0,114.0,3.5,16.6,649.0,813.87,640.0
2018,6,5,8,45,828.0,115.0,3.4,16.95,692.0,849.87,662.45
2018,6,5,9,0,844.0,116.0,3.3,17.3,735.0,884.35,683.53
2018,6,5,9,15,860.0,115.0,3.25,17.6,774.5,909.58,698.33
2018,6,5,9,30,876.0,114.0,3.2,17.9,814.0,938.35,715.53
2018,6,5,9,45,894.5,110.0,3.1,18.15,850.0,964.21,730.33
2018,6,5,10,0,913.0,106.0,3.0,18.4,886.0,987.9,743.53
2018,6,5,10,15,919.5,106.5,3.0,18.6,913.0,1002.39,751.5
2018,6,5,10,30,926.0,107.0,3.0,18.8,940.0,1014.06,757.75
2018,6,5,10,45,931.0,107.5,3.0,19.0,960.5,1021.37,761.21
2018,6,5,11,0,936.0,108.0,3.0,19.2,981.0,1025.7,762.84
2018,6,5,11,15,869.5,152.5,3.1,19.3,972.5,1001.49,746.83
2018,6,5,11,30,803.0,197.0,3.2,19.4,964.0,979.5,732.53
2018,6,5,11,45,873.5,153.0,3.25,19.45,991.5,989.04,739.14
2018,6,5,12,0,944.0,109.0,3.3,19.5,1019.0,1000.5,746.85
2018,6,5,12,15,940.5,111.0,3.4,19.45,1016.5,983.48,736.24
2018,6,5,12,30,937.0,113.0,3.5,19.4,1014.0,963.83,724.07
2018,6,5,12,45,929.0,116.5,3.55,19.4,1003.0,939.06,707.94
2018,6,5,13,0,921.0,120.0,3.6,19.4,992.0,912.06,690.28
2018,6,5,13,15,918.5,118.5,3.65,19.3,975.5,882.89,671.32
2018,6,5,13,30,916.0,117.0,3.7,19.2,959.0,851.55,650.73
2018,6,5,13,45,913.0,115.0,3.75,19.1,936.0,817.29,627.94
2018,6,5,14,0,910.0,113.0,3.8,19.0,913.0,781.14,603.62
2018,6,5,14,15,842.5,142.5,3.85,18.85,864.0,725.21,564.63
2018,6,5,14,30,775.0,172.0,3.9,18.7,815.0,673.65,525.62
2018,6,5,14,45,804.0,149.0,3.9,18.6,791.0,638.03,499.43
2018,6,5,15,0,833.0,126.0,3.9,18.5,767.0,598.88,469.71
2018,6,5,15,15,845.5,113.5,3.9,18.5,734.0,560.01,438.71
2018,6,5,15,30,858.0,101.0,3.9,18.5,701.0,516.3,403.14
2018,6,5,15,45,843.5,98.5,3.9,18.1,656.5,467.28,362.95
2018,6,5,16,0,829.0,96.0,3.9,17.7,612.0,414.85,319.09
2018,6,5,16,15,809.5,93.0,3.9,17.45,563.5,364.8,275.87
2018,6,5,16,30,790.0,90.0,3.9,17.2,515.0,316.23,233.04
2018,6,5,16,45,764.0,86.5,3.9,16.95,465.0,267.23,189.71
2018,6,5,17,0,738.0,83.0,3.9,16.7,415.0,220.71,148.75
2018,6,5,17,15,702.0,78.5,3.9,16.35,363.5,171.06,107.03
2018,6,5,17,30,666.0,74.0,3.9,16.0,312.0,128.27,73.77
2018,6,5,17,45,615.0,69.0,3.9,15.65,262.0,87.96,47.83
2018,6,5,18,0,564.0,64.0,3.9,15.3,212.0,52.99,33.04
2018,6,5,18,15,491.0,57.0,3.85,14.85,166.0,40.61,30.43
2018,6,5,18,30,418.0,50.0,3.8,14.4,120.0,37.61,27.42
2018,6,5,18,45,310.5,40.0,3.7,14.0,82.5,31.5,21.28
2018,6,5,19,0,203.0,30.0,3.6,13.6,45.0,23.66,9.7
2018,6,5,19,15,114.5,18.0,3.55,13.35,25.0,17.69,0.0
2018,6,5,19,30,26.0,6.0,3.5,13.1,5.0,0.0,0.0
2018,6,5,19,45,13.0,3.0,3.5,12.85,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.25,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.3,12.3,16.0,27.59,0.0
2018,6,6,5,15,144.0,29.0,3.35,12.5,44.0,89.67,44.16
2018,6,6,5,30,234.0,44.0,3.4,12.7,72.0,148.05,110.64
2018,6,6,5,45,310.5,55.5,3.5,12.95,110.5,201.24,159.03
2018,6,6,6,0,387.0,67.0,3.6,13.2,149.0,261.87,212.75
2018,6,6,6,15,414.5,77.0,3.6,13.4,186.0,303.63,250.39
2018,6,6,6,30,442.0,87.0,3.6,13.6,223.0,347.54,288.63
2018,6,6,6,45,443.5,104.5,3.65,13.85,261.5,387.11,321.8
2018,6,6,7,0,445.0,122.0,3.7,14.1,300.0,425.92,353.23
2018,6,6,7,15,531.5,123.0,3.7,14.4,364.0,501.27,413.91
2018,6,6,7,30,618.0,124.0,3.7,14.7,428.0,587.01,480.83
2018,6,6,7,45,671.5,122.0,3.7,14.95,484.0,646.32,525.75
2018,6,6,8,0,725.0,120.0,3.7,15.2,540.0,707.72,570.12
2018,6,6,8,15,735.0,126.5,3.7,15.55,582.5,745.54,595.46
2018,6,6,8,30,745.0,133.0,3.7,15.9,625.0,782.04,619.62
2018,6,6,8,45,747.5,142.5,3.7,16.2,663.5,813.93,640.27
2018,6,6,9,0,750.0,152.0,3.7,16.5,702.0,843.74,659.27
2018,6,6,9,15,786.5,144.5,3.75,16.8,748.0,880.5,683.33
2018,6,6,9,30,823.0,137.0,3.8,17.1,794.0,919.76,708.88
2018,6,6,9,45,834.0,137.5,3.85,17.35,827.0,942.31,722.72
2018,6,6,10,0,845.0,138.0,3.9,17.6,860.0,956.84,731.16
2018,6,6,10,15,852.0,139.0,3.95,17.8,886.5,971.4,739.89
2018,6,6,10,30,859.0,140.0,4.0,18.0,913.0,983.35,746.9
2018,6,6,10,45,865.0,140.5,4.1,18.2,933.5,991.12,751.47
2018,6,6,11,0,871.0,141.0,4.2,18.4,954.0,996.13,754.28
2018,6,6,11,15,874.0,141.5,4.25,18.5,967.0,995.41,753.3
2018,6,6,11,30,877.0,142.0,4.3,18.6,980.0,991.89,750.56
2018,6,6,11,45,879.0,142.0,4.4,18.7,986.0,984.14,745.4
2018,6,6,12,0,881.0,142.0,4.5,18.8,992.0,973.68,738.76
2018,6,6,12,15,875.5,145.0,4.5,18.85,988.5,956.46,726.83
2018,6,6,12,30,870.0,148.0,4.5,18.9,985.0,936.85,713.36
2018,6,6,12,45,857.5,154.5,4.55,18.9,973.0,912.03,696.83
2018,6,6,13,0,845.0,161.0,4.6,18.9,961.0,887.27,680.32
2018,6,6,13,15,841.0,159.5,4.6,18.85,944.5,858.07,660.42
2018,6,6,13,30,837.0,158.0,4.6,18.8,928.0,827.0,639.15
2018,6,6,13,45,831.0,157.0,4.6,18.8,905.0,793.12,615.63
2018,6,6,14,0,825.0,156.0,4.6,18.8,882.0,757.78,590.94
2018,6,6,14,15,816.0,154.5,4.65,18.65,852.5,718.55,563.06
2018,6,6,14,30,807.0,153.0,4.7,18.5,823.0,678.41,533.26
2018,6,6,14,45,795.0,151.0,4.7,18.35,787.5,635.2,500.35
2018,6,6,15,0,783.0,149.0,4.7,18.2,752.0,591.72,466.53
2018,6,6,15,15,768.5,146.0,4.7,18.2,711.5,545.88,429.94
2018,6,6,15,30,754.0,143.0,4.7,18.2,671.0,497.35,390.57
2018,6,6,15,45,734.5,140.0,4.8,17.75,627.0,449.83,351.87
2018,6,6,16,0,715.0,137.0,4.9,17.3,583.0,403.51,313.09
2018,6,6,16,15,689.0,133.5,4.9,16.95,535.5,355.84,272.28
2018,6,6,16,30,663.0,130.0,4.9,16.6,488.0,310.4,232.7
2018,6,6,16,45,628.5,125.5,4.9,16.25,438.5,264.29,192.65
2018,6,6,17,0,594.0,121.0,4.9,15.9,389.0,221.6,155.8
2018,6,6,17,15,551.5,114.5,4.85,15.5,339.5,179.41,120.93
2018,6,6,17,30,509.0,108.0,4.8,15.1,290.0,141.37,91.7
2018,6,6,17,45,451.5,99.5,4.7,14.7,242.5,104.66,67.47
2018,6,6,18,0,394.0,91.0,4.6,14.3,195.0,73.65,52.09
2018,6,6,18,15,318.0,78.0,4.55,14.05,150.5,57.69,45.67
2018,6,6,18,30,242.0,65.0,4.5,13.8,106.0,49.37,37.81
2018,6,6,18,45,160.0,47.5,4.4,13.5,71.0,38.59,27.43
2018,6,6,19,0,78.0,30.0,4.3,13.2,36.0,24.85,11.03
2018,6,6,19,15,41.5,17.0,4.25,13.1,20.0,16.71,0.0
2018,6,6,19,30,5.0,4.0,4.2,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.15,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.6,12.0,14.0,19.45,0.0
2018,6,7,5,15,90.5,30.5,3.7,12.3,40.0,71.22,34.94
2018,6,7,5,30,155.0,48.0,3.8,12.6,66.0,120.32,89.75
2018,6,7,5,45,237.5,63.0,3.9,12.9,106.0,181.41,143.55
2018,6,7,6,0,320.0,78.0,4.0,13.2,146.0,245.33,199.46
2018,6,7,6,15,385.0,89.0,4.05,13.5,192.0,303.47,250.24
2018,6,7,6,30,450.0,100.0,4.1,13.8,238.0,367.18,304.6
2018,6,7,6,45,502.0,107.5,4.1,14.15,287.5,424.52,352.39
2018,6,7,7,0,554.0,115.0,4.1,14.5,337.0,488.73,404.29
2018,6,7,7,15,592.5,120.5,4.05,14.85,387.0,542.7,446.69
2018,6,7,7,30,631.0,126.0,4.0,15.2,437.0,598.39,489.29
2018,6,7,7,45,624.5,139.5,4.0,15.55,474.0,631.13,512.65
2018,6,7,8,0,618.0,153.0,4.0,15.9,511.0,661.85,534.01
2018,6,7,8,15,640.5,160.0,3.95,16.2,557.5,706.77,566.08
2018,6,7,8,30,663.0,167.0,3.9,16.5,604.0,751.33,596.78
2018,6,7,8,45,718.5,157.0,3.85,16.85,659.5,805.15,633.25
2018,6,7,9,0,774.0,147.0,3.8,17.2,715.0,856.34,667.09
2018,6,7,9,15,793.0,147.0,3.85,17.45,755.5,889.23,688.26
2018,6,7,9,30,812.0,147.0,3.9,17.7,796.0,920.47,708.26
2018,6,7,9,45,833.0,143.0,4.0,18.0,832.5,947.47,725.39
2018,6,7,10,0,854.0,139.0,4.1,18.3,869.0,966.7,737.16
2018,6,7,10,15,862.0,140.0,4.15,18.45,896.5,982.34,746.69
2018,6,7,10,30,870.0,141.0,4.2,18.6,924.0,995.35,754.53
2018,6,7,10,45,877.0,140.5,4.3,18.75,944.5,1003.15,759.21
2018,6,7,11,0,884.0,140.0,4.4,18.9,965.0,1008.17,762.16
2018,6,7,11,15,889.0,139.5,4.4,18.95,979.0,1008.41,761.67
2018,6,7,11,30,894.0,139.0,4.4,19.0,993.0,1005.81,759.4
2018,6,7,11,45,900.0,136.0,4.4,19.1,1000.5,998.88,754.17
2018,6,7,12,0,906.0,133.0,4.4,19.2,1008.0,989.13,747.16
2018,6,7,12,15,905.5,134.0,4.4,19.25,1007.0,974.38,737.01
2018,6,7,12,30,905.0,135.0,4.4,19.3,1006.0,957.02,725.17
2018,6,7,12,45,901.5,135.5,4.45,19.4,996.5,933.99,709.77
2018,6,7,13,0,898.0,136.0,4.5,19.5,987.0,908.66,692.78
2018,6,7,13,15,896.0,134.0,4.5,19.5,971.0,880.07,673.38
2018,6,7,13,30,894.0,132.0,4.5,19.5,955.0,849.34,652.44
2018,6,7,13,45,891.0,129.5,4.5,19.5,932.5,815.34,629.1
2018,6,7,14,0,888.0,127.0,4.5,19.5,910.0,779.51,604.32
2018,6,7,14,15,882.0,125.0,4.5,19.45,880.5,740.32,577.06
2018,6,7,14,30,876.0,123.0,4.5,19.4,851.0,699.81,547.4
2018,6,7,14,45,869.0,119.5,4.5,19.3,816.0,656.17,514.37
2018,6,7,15,0,862.0,116.0,4.5,19.2,781.0,611.66,479.93
2018,6,7,15,15,849.5,114.5,4.5,19.2,740.5,565.25,443.01
2018,6,7,15,30,837.0,113.0,4.5,19.2,700.0,515.41,402.7
2018,6,7,15,45,823.5,109.0,4.45,18.9,655.5,466.24,362.23
2018,6,7,16,0,810.0,105.0,4.4,18.6,611.0,417.6,321.16
2018,6,7,16,15,791.0,101.0,4.4,18.3,563.0,367.74,278.32
2018,6,7,16,30,772.0,97.0,4.4,18.0,515.0,319.33,235.87
2018,6,7,16,45,746.0,93.0,4.35,17.7,465.0,270.74,193.06
2018,6,7,17,0,720.0,89.0,4.3,17.4,415.0,221.22,149.81
2018,6,7,17,15,683.5,84.5,4.25,17.0,364.0,175.42,111.3
2018,6,7,17,30,647.0,80.0,4.2,16.6,313.0,133.41,78.53
2018,6,7,17,45,595.5,74.5,4.15,16.2,263.0,93.45,52.42
2018,6,7,18,0,544.0,69.0,4.1,15.8,213.0,58.91,36.86
2018,6,7,18,15,471.0,61.0,3.95,15.3,167.0,43.99,33.38
2018,6,7,18,30,398.0,53.0,3.8,14.8,121.0,40.24,29.71
2018,6,7,18,45,293.5,42.5,3.65,14.35,84.0,32.6,22.28
2018,6,7,19,0,189.0,32.0,3.5,13.9,47.0,25.26,11.75
2018,6,7,19,15,105.5,19.0,3.45,13.65,26.5,18.68,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,2.85,12.05,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,2.9,12.3,18.0,36.26,0.0
2018,6,8,5,15,177.5,28.5,2.95,12.7,46.0,99.36,50.51
2018,6,8,5,30,275.0,41.0,3.0,13.1,74.0,158.54,118.31
2018,6,8,5,45,358.5,51.5,3.05,13.5,115.0,215.35,169.72
2018,6,8,6,0,442.0,62.0,3.1,13.9,156.0,282.26,228.41
2018,6,8,6,15,502.0,69.5,3.05,14.4,203.0,340.61,279.17
2018,6,8,6,30,562.0,77.0,3.0,14.9,250.0,403.67,332.27
2018,6,8,6,45,605.5,83.0,2.95,15.35,299.5,459.94,378.33
2018,6,8,7,0,649.0,89.0,2.9,15.8,349.0,518.92,424.99
2018,6,8,7,15,680.5,93.5,2.9,16.35,398.5,570.64,464.48
2018,6,8,7,30,712.0,98.0,2.9,16.9,448.0,623.51,503.65
2018,6,8,7,45,737.0,101.5,2.95,17.45,497.0,668.82,535.27
2018,6,8,8,0,762.0,105.0,3.0,18.0,546.0,716.85,567.88
2018,6,8,8,15,780.5,107.5,3.0,18.5,591.5,758.32,594.95
2018,6,8,8,30,799.0,110.0,3.0,19.0,637.0,798.93,620.96
2018,6,8,8,45,815.0,111.5,3.0,19.45,680.0,835.16,643.61
2018,6,8,9,0,831.0,113.0,3.0,19.9,723.0,869.95,664.99
2018,6,8,9,15,842.0,114.5,3.05,20.3,760.5,893.2,678.68
2018,6,8,9,30,853.0,116.0,3.1,20.7,798.0,919.75,694.68
2018,6,8,9,45,862.5,117.5,3.1,21.1,831.0,942.68,707.77
2018,6,8,10,0,872.0,119.0,3.1,21.5,864.0,963.21,719.24
2018,6,8,10,15,879.0,119.5,3.15,21.8,890.5,977.75,727.4
2018,6,8,10,30,886.0,120.0,3.2,22.1,917.0,989.61,733.9
2018,6,8,10,45,892.0,119.0,3.25,22.4,937.0,996.2,737.01
2018,6,8,11,0,898.0,118.0,3.3,22.7,957.0,999.98,738.41
2018,6,8,11,15,902.0,118.0,3.35,22.9,970.5,999.96,737.71
2018,6,8,11,30,906.0,118.0,3.4,23.1,984.0,997.06,735.25
2018,6,8,11,45,908.5,116.5,3.5,23.3,989.5,988.36,729.44
2018,6,8,12,0,911.0,115.0,3.6,23.5,995.0,976.86,721.89
2018,6,8,12,15,908.5,116.0,3.7,23.5,992.5,960.39,711.63
2018,6,8,12,30,906.0,117.0,3.8,23.5,990.0,941.36,699.69
2018,6,8,12,45,901.0,119.5,3.9,23.55,980.5,919.06,685.41
2018,6,8,13,0,896.0,122.0,4.0,23.6,971.0,894.49,669.55
2018,6,8,13,15,893.5,120.5,4.05,23.5,955.0,866.12,651.17
2018,6,8,13,30,891.0,119.0,4.1,23.4,939.0,835.64,631.24
2018,6,8,13,45,887.5,117.0,4.2,23.35,917.0,801.92,608.99
2018,6,8,14,0,884.0,115.0,4.3,23.3,895.0,766.4,585.28
2018,6,8,14,15,878.5,113.0,4.3,23.15,866.0,727.81,559.04
2018,6,8,14,30,873.0,111.0,4.3,23.0,837.0,687.87,530.82
2018,6,8,14,45,866.0,108.0,4.35,22.85,802.5,644.89,498.92
2018,6,8,15,0,859.0,105.0,4.4,22.7,768.0,601.04,465.66
2018,6,8,15,15,847.0,102.5,4.4,22.7,727.5,554.23,428.94
2018,6,8,15,30,835.0,100.0,4.4,22.7,687.0,507.34,391.3
2018,6,8,15,45,823.5,96.5,4.4,22.1,644.0,459.92,353.17
2018,6,8,16,0,812.0,93.0,4.4,21.5,601.0,408.81,311.14
2018,6,8,16,15,797.0,88.5,4.35,21.1,554.5,359.88,269.38
2018,6,8,16,30,782.0,84.0,4.3,20.7,508.0,312.0,227.62
2018,6,8,16,45,762.5,79.5,4.25,20.3,460.0,264.17,185.58
2018,6,8,17,0,743.0,75.0,4.2,19.9,412.0,218.17,145.18
2018,6,8,17,15,712.5,71.0,4.1,19.4,362.5,172.81,106.96
2018,6,8,17,30,682.0,67.0,4.0,18.9,313.0,130.66,73.99
2018,6,8,17,45,641.5,61.5,3.9,18.4,264.5,86.65,44.4
2018,6,8,18,0,601.0,56.0,3.8,17.9,216.0,49.97,27.67
2018,6,8,18,15,535.5,50.0,3.65,17.4,170.5,34.27,24.56
2018,6,8,18,30,470.0,44.0,3.5,16.9,125.0,31.75,22.08
2018,6,8,18,45,370.5,36.0,3.35,16.4,87.5,27.25,17.57
2018,6,8,19,0,271.0,28.0,3.2,15.9,50.0,22.51,10.11
2018,6,8,19,15,159.5,17.0,3.15,15.6,28.0,16.71,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.0,3.1,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,7.0,5.0,3.05,13.5,5.0,0.0,0.0
2018,6,9,5,0,14.0,10.0,3.2,13.6,10.0,13.42,0.0
2018,6,9,5,15,11.5,21.0,3.35,13.75,21.5,25.37,9.39
2018,6,9,5,30,9.0,32.0,3.5,13.9,33.0,36.58,24.02
2018,6,9,5,45,4.5,47.0,3.7,14.05,47.5,48.71,35.18
2018,6,9,6,0,0.0,62.0,3.9,14.2,62.0,62.01,46.93
2018,6,9,6,15,88.5,86.0,3.95,14.3,113.0,140.47,113.93
2018,6,9,6,30,177.0,110.0,4.0,14.4,164.0,225.11,185.81
2018,6,9,6,45,263.5,124.0,4.05,14.5,221.0,297.39,246.77
2018,6,9,7,0,350.0,138.0,4.1,14.6,278.0,385.19,319.16
2018,6,9,7,15,300.5,165.0,4.1,14.7,297.0,387.67,319.8
2018,6,9,7,30,251.0,192.0,4.1,14.8,316.0,393.77,322.92
2018,6,9,7,45,259.0,215.5,4.1,14.95,355.0,433.72,353.65
2018,6,9,8,0,267.0,239.0,4.1,15.1,394.0,473.42,383.54
2018,6,9,8,15,373.5,231.0,4.15,15.35,467.0,556.87,449.5
2018,6,9,8,30,480.0,223.0,4.2,15.6,540.0,655.92,525.3
2018,6,9,8,45,484.5,237.5,4.25,15.8,575.5,687.23,546.79
2018,6,9,9,0,489.0,252.0,4.3,16.0,611.0,717.22,567.46
2018,6,9,9,15,471.0,277.0,4.35,16.4,637.5,736.54,578.92
2018,6,9,9,30,453.0,302.0,4.4,16.8,664.0,753.29,588.5
2018,6,9,9,45,498.0,300.5,4.45,17.15,713.5,799.25,621.32
2018,6,9,10,0,543.0,299.0,4.5,17.5,763.0,844.84,653.31
2018,6,9,10,15,617.5,272.0,4.6,17.85,815.5,893.34,688.63
2018,6,9,10,30,692.0,245.0,4.7,18.2,868.0,939.9,721.65
2018,6,9,10,45,657.5,272.5,4.8,18.55,875.0,933.94,715.52
2018,6,9,11,0,623.0,300.0,4.9,18.9,882.0,924.95,707.09
2018,6,9,11,15,636.0,299.0,5.0,19.0,900.5,931.6,712.07
2018,6,9,11,30,649.0,298.0,5.1,19.1,919.0,935.95,715.4
2018,6,9,11,45,542.5,344.0,5.2,19.25,865.0,870.28,665.88
2018,6,9,12,0,436.0,390.0,5.3,19.4,811.0,804.0,615.66
2018,6,9,12,15,428.0,401.5,5.35,19.4,814.5,796.73,610.45
2018,6,9,12,30,420.0,413.0,5.4,19.4,818.0,788.25,604.1
2018,6,9,12,45,562.5,335.5,5.45,19.4,872.5,828.65,638.08
2018,6,9,13,0,705.0,258.0,5.5,19.4,927.0,860.74,665.51
2018,6,9,13,15,716.0,245.0,5.55,19.35,914.5,836.05,648.42
2018,6,9,13,30,727.0,232.0,5.6,19.3,902.0,809.17,629.83
2018,6,9,13,45,632.0,271.5,5.65,19.25,843.5,746.15,581.77
2018,6,9,14,0,537.0,311.0,5.7,19.2,785.0,688.65,537.34
2018,6,9,14,15,484.0,319.5,5.75,19.1,736.0,636.48,497.88
2018,6,9,14,30,431.0,328.0,5.8,19.0,687.0,587.24,460.15
2018,6,9,14,45,512.0,280.5,5.8,18.9,689.0,575.73,453.04
2018,6,9,15,0,593.0,233.0,5.8,18.8,691.0,556.37,439.1
2018,6,9,15,15,548.5,233.0,5.8,18.8,639.5,505.19,398.31
2018,6,9,15,30,504.0,233.0,5.8,18.8,588.0,456.39,359.05
2018,6,9,15,45,533.0,205.0,5.85,18.5,558.5,419.98,329.58
2018,6,9,16,0,562.0,177.0,5.9,18.2,529.0,379.96,296.13
2018,6,9,16,15,571.0,158.5,5.85,17.9,492.0,338.68,260.63
2018,6,9,16,30,580.0,140.0,5.8,17.6,455.0,296.41,223.48
2018,6,9,16,45,537.0,135.5,5.75,17.35,405.5,252.06,185.48
2018,6,9,17,0,494.0,131.0,5.7,17.1,356.0,212.25,151.72
2018,6,9,17,15,428.0,125.0,5.65,16.75,303.0,170.77,118.72
2018,6,9,17,30,362.0,119.0,5.6,16.4,250.0,135.77,92.82
2018,6,9,17,45,356.0,101.0,5.5,16.05,213.5,101.61,67.42
2018,6,9,18,0,350.0,83.0,5.4,15.7,177.0,68.46,46.9
2018,6,9,18,15,308.5,69.5,5.25,15.35,139.5,50.71,39.31
2018,6,9,18,30,267.0,56.0,5.1,15.0,102.0,41.83,31.1
2018,6,9,18,45,205.5,43.0,4.9,14.65,72.0,32.88,22.56
2018,6,9,19,0,144.0,30.0,4.7,14.3,42.0,23.45,11.19
2018,6,9,19,15,83.5,18.0,4.6,14.1,24.0,17.69,0.0
2018,6,9,19,30,23.0,6.0,4.5,13.9,6.0,5.9,0.0
2018,6,9,19,45,11.5,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,10,4,45,27.0,7.0,2.75,10.85,8.0,0.0,0.0
2018,6,10,5,0,54.0,14.0,2.8,11.1,16.0,27.63,0.0
2018,6,10,5,15,130.5,27.5,2.8,11.55,41.0,83.88,43.05
2018,6,10,5,30,207.0,41.0,2.8,12.0,66.0,134.67,100.8
2018,6,10,5,45,295.5,51.0,2.8,12.45,104.5,189.65,149.97
2018,6,10,6,0,384.0,61.0,2.8,12.9,143.0,253.22,205.7
2018,6,10,6,15,425.0,72.0,2.75,13.55,184.5,302.78,249.1
2018,6,10,6,30,466.0,83.0,2.7,14.2,226.0,358.92,296.42
2018,6,10,6,45,484.5,96.0,2.7,14.8,268.5,400.91,330.95
2018,6,10,7,0,503.0,109.0,2.7,15.4,311.0,446.93,367.41
2018,6,10,7,15,540.0,116.5,2.65,15.9,359.5,503.58,411.19
2018,6,10,7,30,577.0,124.0,2.6,16.4,408.0,558.36,452.26
2018,6,10,7,45,587.0,135.5,2.55,16.9,450.5,599.12,481.16
2018,6,10,8,0,597.0,147.0,2.5,17.4,493.0,639.14,508.82
2018,6,10,8,15,673.0,138.0,2.45,17.85,558.0,708.77,558.08
2018,6,10,8,30,749.0,129.0,2.4,18.3,623.0,778.14,604.5
2018,6,10,8,45,795.5,120.0,2.3,18.75,676.0,827.86,635.52
2018,6,10,9,0,842.0,111.0,2.2,19.2,729.0,872.32,662.3
2018,6,10,9,15,854.0,112.0,2.2,19.6,767.0,901.56,679.33
2018,6,10,9,30,866.0,113.0,2.2,20.0,805.0,928.8,695.02
2018,6,10,9,45,877.0,113.0,2.2,20.35,838.5,951.84,707.97
2018,6,10,10,0,888.0,113.0,2.2,20.7,872.0,972.51,719.36
2018,6,10,10,15,894.5,113.0,2.25,21.0,898.0,986.32,726.98
2018,6,10,10,30,901.0,113.0,2.3,21.3,924.0,997.42,732.96
2018,6,10,10,45,907.0,112.0,2.35,21.55,944.0,1004.2,736.4
2018,6,10,11,0,913.0,111.0,2.4,21.8,964.0,1008.13,738.13
2018,6,10,11,15,916.5,110.5,2.55,21.9,977.0,1007.23,738.31
2018,6,10,11,30,920.0,110.0,2.7,22.0,990.0,1003.41,736.66
2018,6,10,11,45,924.0,107.5,2.85,22.15,996.0,995.19,732.02
2018,6,10,12,0,928.0,105.0,3.0,22.3,1002.0,984.1,725.54
2018,6,10,12,15,927.0,105.0,3.15,22.3,1000.0,967.97,716.13
2018,6,10,12,30,926.0,105.0,3.3,22.3,998.0,949.19,704.93
2018,6,10,12,45,923.5,104.5,3.45,22.3,988.0,926.02,690.7
2018,6,10,13,0,921.0,104.0,3.6,22.3,978.0,900.44,674.74
2018,6,10,13,15,917.5,103.0,3.7,22.2,961.5,871.23,656.14
2018,6,10,13,30,914.0,102.0,3.8,22.1,945.0,839.89,635.93
2018,6,10,13,45,910.0,101.0,3.95,22.0,922.5,806.15,614.06
2018,6,10,14,0,906.0,100.0,4.1,21.9,900.0,770.58,590.64
2018,6,10,14,15,899.5,98.5,4.15,21.7,870.5,731.1,563.98
2018,6,10,14,30,893.0,97.0,4.2,21.5,841.0,690.28,535.92
2018,6,10,14,45,886.0,94.5,4.3,21.35,806.5,647.09,503.83
2018,6,10,15,0,879.0,92.0,4.4,21.2,772.0,602.99,470.33
2018,6,10,15,15,868.0,90.5,4.4,21.2,732.5,556.87,433.85
2018,6,10,15,30,857.0,89.0,4.4,21.2,693.0,510.56,396.35
2018,6,10,15,45,844.5,85.5,4.5,20.6,649.0,461.78,357.1
2018,6,10,16,0,832.0,82.0,4.6,20.0,605.0,413.35,316.87
2018,6,10,16,15,815.5,79.5,4.6,19.65,558.5,364.92,275.12
2018,6,10,16,30,799.0,77.0,4.6,19.3,512.0,313.31,230.08
2018,6,10,16,45,777.5,73.5,4.6,18.95,463.5,265.02,187.29
2018,6,10,17,0,756.0,70.0,4.6,18.6,415.0,218.74,146.28
2018,6,10,17,15,725.0,67.0,4.55,18.2,365.5,173.49,107.68
2018,6,10,17,30,694.0,64.0,4.5,17.8,316.0,131.47,74.39
2018,6,10,17,45,651.5,59.5,4.45,17.35,267.5,90.69,47.12
2018,6,10,18,0,609.0,55.0,4.4,16.9,219.0,51.22,27.61
2018,6,10,18,15,545.0,49.5,4.2,16.5,173.5,33.71,24.17
2018,6,10,18,30,481.0,44.0,4.0,16.1,128.0,31.59,22.04
2018,6,10,18,45,381.0,36.5,3.8,15.65,90.0,27.54,17.95
2018,6,10,19,0,281.0,29.0,3.6,15.2,52.0,23.32,11.34
2018,6,10,19,15,166.0,18.0,3.55,14.95,29.5,17.69,0.0
2018,6,10,19,30,51.0,7.0,3.5,14.7,7.0,6.88,0.0
2018,6,10,19,45,25.5,3.5,3.45,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,7.5,2.65,12.6,9.5,0.0,0.0
2018,6,11,5,0,121.0,15.0,2.7,12.8,19.0,45.81,0.0
2018,6,11,5,15,238.5,25.5,2.6,13.2,49.0,114.22,59.27
2018,6,11,5,30,356.0,36.0,2.5,13.6,79.0,181.63,135.18
2018,6,11,5,45,439.0,43.0,2.45,14.0,120.0,239.24,187.76
2018,6,11,6,0,522.0,50.0,2.4,14.4,161.0,304.34,245.07
2018,6,11,6,15,577.0,55.5,2.35,15.0,208.0,361.16,294.39
2018,6,11,6,30,632.0,61.0,2.3,15.6,255.0,422.34,345.49
2018,6,11,6,45,671.0,65.0,2.2,16.2,304.5,474.56,387.61
2018,6,11,7,0,710.0,69.0,2.1,16.8,354.0,531.25,431.45
2018,6,11,7,15,738.5,72.0,2.05,17.45,403.5,581.81,469.01
2018,6,11,7,30,767.0,75.0,2.0,18.1,453.0,633.19,504.91
2018,6,11,7,45,788.0,78.5,1.95,18.75,501.5,680.2,535.79
2018,6,11,8,0,809.0,82.0,1.9,19.4,550.0,726.94,565.66
2018,6,11,8,15,826.0,84.0,1.85,20.0,596.0,763.52,587.71
2018,6,11,8,30,843.0,86.0,1.8,20.6,642.0,803.74,611.88
2018,6,11,8,45,856.0,87.5,1.7,21.15,684.5,838.74,631.55
2018,6,11,9,0,869.0,89.0,1.6,21.7,727.0,872.1,649.66
2018,6,11,9,15,872.5,94.5,1.6,22.15,763.5,899.36,664.84
2018,6,11,9,30,876.0,100.0,1.6,22.6,800.0,924.12,678.34
2018,6,11,9,45,871.5,109.0,1.55,23.05,829.5,942.48,686.97
2018,6,11,10,0,867.0,118.0,1.5,23.5,859.0,957.83,693.7
2018,6,11,10,15,873.5,119.5,1.55,23.85,886.0,973.0,702.03
2018,6,11,10,30,880.0,121.0,1.6,24.2,913.0,985.48,708.73
2018,6,11,10,45,885.5,121.0,1.65,24.5,933.5,992.69,712.33
2018,6,11,11,0,891.0,121.0,1.7,24.8,954.0,997.09,714.32
2018,6,11,11,15,894.5,122.0,1.8,25.0,968.0,997.7,714.99
2018,6,11,11,30,898.0,123.0,1.9,25.2,982.0,995.43,713.94
2018,6,11,11,45,900.0,122.5,2.0,25.4,988.0,987.39,709.3
2018,6,11,12,0,902.0,122.0,2.1,25.6,994.0,976.58,702.97
2018,6,11,12,15,904.0,120.5,2.2,25.7,993.5,962.08,694.58
2018,6,11,12,30,906.0,119.0,2.3,25.8,993.0,944.93,684.5
2018,6,11,12,45,909.5,116.0,2.45,25.95,986.5,925.1,672.95
2018,6,11,13,0,913.0,113.0,2.6,26.1,980.0,902.66,659.57
2018,6,11,13,15,910.0,112.0,2.7,26.1,964.0,874.07,641.99
2018,6,11,13,30,907.0,111.0,2.8,26.1,948.0,843.35,622.85
2018,6,11,13,45,872.0,128.0,2.9,26.05,916.5,802.28,596.6
2018,6,11,14,0,837.0,145.0,3.0,26.0,885.0,760.48,569.53
2018,6,11,14,15,831.0,142.5,3.1,25.9,856.5,722.24,544.59
2018,6,11,14,30,825.0,140.0,3.2,25.8,828.0,682.82,516.93
2018,6,11,14,45,820.5,134.5,3.25,25.7,794.5,640.6,486.49
2018,6,11,15,0,816.0,129.0,3.3,25.6,761.0,597.45,454.62
2018,6,11,15,15,785.5,132.5,3.3,25.6,715.0,547.49,416.44
2018,6,11,15,30,755.0,136.0,3.3,25.6,669.0,499.22,378.77
2018,6,11,15,45,785.0,116.0,3.4,25.15,639.0,459.17,347.28
2018,6,11,16,0,815.0,96.0,3.5,24.7,609.0,415.83,311.82
2018,6,11,16,15,796.0,94.0,3.5,24.3,562.5,367.54,271.5
2018,6,11,16,30,777.0,92.0,3.5,23.9,516.0,320.68,231.47
2018,6,11,16,45,751.5,88.5,3.45,23.5,466.5,272.37,190.03
2018,6,11,17,0,726.0,85.0,3.4,23.1,417.0,226.49,150.67
2018,6,11,17,15,692.0,80.5,3.4,22.45,366.5,177.52,110.35
2018,6,11,17,30,658.0,76.0,3.4,21.8,316.0,135.23,77.65
2018,6,11,17,45,610.5,70.5,3.4,21.2,267.0,94.76,50.94
2018,6,11,18,0,563.0,65.0,3.4,20.6,218.0,59.27,34.13
2018,6,11,18,15,494.5,58.5,3.3,19.85,172.5,41.33,30.46
2018,6,11,18,30,426.0,52.0,3.2,19.1,127.0,38.83,28.01
2018,6,11,18,45,324.0,42.0,3.05,18.35,89.0,32.78,22.18
2018,6,11,19,0,222.0,32.0,2.9,17.6,51.0,25.09,12.73
2018,6,11,19,15,127.5,19.5,2.85,17.15,29.0,19.17,0.0
