Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,30,33.0,7.0,2.8,16.7,7.0,6.88,0.0
2018,6,11,19,45,16.5,3.5,2.75,16.3,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,14.0,10.0,0.0,0.0
2018,6,12,5,0,137.0,16.0,1.4,14.3,20.0,50.89,0.0
2018,6,12,5,15,261.5,25.5,1.4,14.8,50.5,121.17,62.64
2018,6,12,5,30,386.0,35.0,1.4,15.3,81.0,191.03,140.81
2018,6,12,5,45,471.0,42.0,1.4,15.85,124.0,250.74,194.48
2018,6,12,6,0,556.0,49.0,1.4,16.4,167.0,318.17,252.68
2018,6,12,6,15,611.0,53.5,1.4,16.95,215.0,375.3,301.43
2018,6,12,6,30,666.0,58.0,1.4,17.5,263.0,434.79,350.33
2018,6,12,6,45,704.0,61.5,1.4,18.05,313.0,489.5,393.65
2018,6,12,7,0,742.0,65.0,1.4,18.6,363.0,546.35,436.89
2018,6,12,7,15,769.5,68.5,1.45,19.3,413.5,598.1,474.76
2018,6,12,7,30,797.0,72.0,1.5,20.0,464.0,650.58,510.69
2018,6,12,7,45,817.5,74.5,1.55,20.75,513.0,692.72,537.71
2018,6,12,8,0,838.0,77.0,1.6,21.5,562.0,738.88,567.04
2018,6,12,8,15,854.0,79.0,1.7,22.1,608.5,780.27,593.21
2018,6,12,8,30,870.0,81.0,1.8,22.7,655.0,820.56,618.29
2018,6,12,8,45,882.0,82.5,1.85,23.25,697.5,855.5,639.08
2018,6,12,9,0,894.0,84.0,1.9,23.8,740.0,888.68,658.5
2018,6,12,9,15,903.0,86.0,2.0,24.15,778.5,917.72,676.09
2018,6,12,9,30,912.0,88.0,2.1,24.5,817.0,944.48,692.16
2018,6,12,9,45,919.5,88.5,2.2,24.85,849.5,965.78,704.66
2018,6,12,10,0,927.0,89.0,2.3,25.2,882.0,984.48,715.57
2018,6,12,10,15,932.0,90.5,2.35,25.4,909.0,999.12,723.82
2018,6,12,10,30,937.0,92.0,2.4,25.6,936.0,1010.88,730.36
2018,6,12,10,45,940.5,93.0,2.45,25.75,956.0,1017.7,734.0
2018,6,12,11,0,944.0,94.0,2.5,25.9,976.0,1021.53,735.88
2018,6,12,11,15,946.0,95.0,2.6,25.95,989.5,1020.86,735.82
2018,6,12,11,30,948.0,96.0,2.7,26.0,1003.0,1017.17,733.94
2018,6,12,11,45,948.5,96.5,2.8,26.05,1009.0,1008.54,728.99
2018,6,12,12,0,949.0,97.0,2.9,26.1,1015.0,996.99,722.24
2018,6,12,12,15,948.5,97.5,3.0,26.05,1013.5,981.66,713.36
2018,6,12,12,30,948.0,98.0,3.1,26.0,1012.0,963.58,702.7
2018,6,12,12,45,945.5,98.5,3.2,25.9,1003.5,941.04,689.23
2018,6,12,13,0,943.0,99.0,3.3,25.8,995.0,916.02,674.06
2018,6,12,13,15,940.0,98.5,3.35,25.7,979.0,887.24,655.96
2018,6,12,13,30,937.0,98.0,3.4,25.6,963.0,856.22,636.27
2018,6,12,13,45,933.0,97.0,3.5,25.45,940.5,821.86,614.52
2018,6,12,14,0,929.0,96.0,3.6,25.3,918.0,785.61,591.21
2018,6,12,14,15,892.5,111.5,3.6,25.1,880.0,739.72,560.55
2018,6,12,14,30,856.0,127.0,3.6,24.9,842.0,694.42,528.85
2018,6,12,14,45,848.0,124.0,3.65,24.7,807.0,651.55,497.83
2018,6,12,15,0,840.0,121.0,3.7,24.5,772.0,607.91,465.44
2018,6,12,15,15,860.0,105.0,3.7,24.5,741.5,567.41,434.34
2018,6,12,15,30,880.0,89.0,3.7,24.5,711.0,524.05,400.08
2018,6,12,15,45,868.0,87.0,3.7,24.05,667.5,475.81,361.6
2018,6,12,16,0,856.0,85.0,3.7,23.6,624.0,427.84,322.2
2018,6,12,16,15,840.0,82.0,3.7,23.25,577.0,378.0,280.25
2018,6,12,16,30,824.0,79.0,3.7,22.9,530.0,324.94,234.96
2018,6,12,16,45,801.0,76.5,3.65,22.55,480.5,275.9,192.32
2018,6,12,17,0,778.0,74.0,3.6,22.2,431.0,229.0,151.5
2018,6,12,17,15,746.5,70.5,3.6,21.65,380.0,182.12,112.24
2018,6,12,17,30,715.0,67.0,3.6,21.1,329.0,138.52,78.1
2018,6,12,17,45,671.0,62.5,3.55,20.55,279.0,96.57,50.17
2018,6,12,18,0,627.0,58.0,3.5,20.0,229.0,55.85,29.8
2018,6,12,18,15,559.5,53.0,3.45,19.3,182.0,36.52,26.34
2018,6,12,18,30,492.0,48.0,3.4,18.6,135.0,35.04,24.81
2018,6,12,18,45,387.0,40.0,3.3,17.9,95.5,30.73,20.52
2018,6,12,19,0,282.0,32.0,3.2,17.2,56.0,26.25,13.85
2018,6,12,19,15,166.0,20.0,3.25,16.75,32.0,19.66,0.0
2018,6,12,19,30,50.0,8.0,3.3,16.3,8.0,7.86,0.0
2018,6,12,19,45,25.0,4.0,3.3,15.9,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,4,45,59.0,8.0,2.65,12.85,10.0,0.0,0.0
2018,6,13,5,0,118.0,16.0,2.7,13.1,20.0,46.0,0.0
2018,6,13,5,15,241.0,27.5,2.7,13.55,51.0,116.64,60.68
2018,6,13,5,30,364.0,39.0,2.7,14.0,82.0,187.29,139.32
2018,6,13,5,45,454.5,45.5,2.7,14.5,125.0,248.05,194.41
2018,6,13,6,0,545.0,52.0,2.7,15.0,168.0,316.7,254.52
2018,6,13,6,15,603.5,57.0,2.65,15.5,217.0,375.73,305.75
2018,6,13,6,30,662.0,62.0,2.6,16.0,266.0,439.36,358.95
2018,6,13,6,45,703.5,65.5,2.55,16.55,317.0,493.69,402.94
2018,6,13,7,0,745.0,69.0,2.5,17.1,368.0,552.72,448.87
2018,6,13,7,15,773.5,72.0,2.5,17.75,419.0,604.7,487.73
2018,6,13,7,30,802.0,75.0,2.5,18.4,470.0,657.45,524.73
2018,6,13,7,45,823.0,77.5,2.55,19.1,519.0,704.59,556.16
2018,6,13,8,0,844.0,80.0,2.6,19.8,568.0,746.82,583.4
2018,6,13,8,15,860.0,82.0,2.6,20.45,615.0,788.4,609.48
2018,6,13,8,30,876.0,84.0,2.6,21.1,662.0,828.86,634.27
2018,6,13,8,45,888.5,85.5,2.65,21.8,705.0,864.39,655.49
2018,6,13,9,0,901.0,87.0,2.7,22.5,748.0,898.16,675.28
2018,6,13,9,15,908.5,89.5,2.75,23.0,786.0,926.54,691.77
2018,6,13,9,30,916.0,92.0,2.8,23.5,824.0,952.56,706.63
2018,6,13,9,45,918.5,96.5,2.85,24.0,856.0,973.51,718.1
2018,6,13,10,0,921.0,101.0,2.9,24.5,888.0,991.64,727.77
2018,6,13,10,15,925.5,102.0,2.95,24.85,914.0,1005.12,734.89
2018,6,13,10,30,930.0,103.0,3.0,25.2,940.0,1015.74,740.27
2018,6,13,10,45,934.0,103.0,3.05,25.5,960.0,1021.92,743.02
2018,6,13,11,0,938.0,103.0,3.1,25.8,980.0,1025.14,744.01
2018,6,13,11,15,940.0,103.5,3.2,26.0,993.0,1023.93,742.98
2018,6,13,11,30,942.0,104.0,3.3,26.2,1006.0,1019.72,740.13
2018,6,13,11,45,942.5,104.0,3.35,26.35,1011.0,1010.61,733.97
2018,6,13,12,0,943.0,104.0,3.4,26.5,1016.0,998.61,726.06
2018,6,13,12,15,940.0,106.0,3.55,26.5,1014.0,982.48,716.66
2018,6,13,12,30,937.0,108.0,3.7,26.5,1012.0,963.69,705.49
2018,6,13,12,45,931.0,110.5,3.8,26.5,1002.0,940.13,690.81
2018,6,13,13,0,925.0,113.0,3.9,26.5,992.0,914.26,674.55
2018,6,13,13,15,921.0,112.5,4.0,26.35,975.5,885.07,656.36
2018,6,13,13,30,917.0,112.0,4.1,26.2,959.0,853.76,636.58
2018,6,13,13,45,911.0,111.5,4.25,26.0,935.5,818.9,614.49
2018,6,13,14,0,905.0,111.0,4.4,25.8,912.0,782.32,590.92
2018,6,13,14,15,899.5,109.5,4.45,25.5,883.5,743.64,565.46
2018,6,13,14,30,894.0,108.0,4.5,25.2,855.0,703.54,538.41
2018,6,13,14,45,885.0,106.5,4.6,24.9,820.0,660.0,506.98
2018,6,13,15,0,876.0,105.0,4.7,24.6,785.0,615.69,474.11
2018,6,13,15,15,864.5,103.0,4.7,24.6,745.0,568.98,437.72
2018,6,13,15,30,853.0,101.0,4.7,24.6,705.0,522.11,400.36
2018,6,13,15,45,840.5,98.0,4.8,23.75,661.5,473.94,362.52
2018,6,13,16,0,828.0,95.0,4.9,22.9,618.0,422.17,320.71
2018,6,13,16,15,810.0,92.0,4.9,22.45,570.5,372.75,278.89
2018,6,13,16,30,792.0,89.0,4.9,22.0,523.0,324.64,237.24
2018,6,13,16,45,769.0,85.5,4.9,21.5,474.0,276.25,195.06
2018,6,13,17,0,746.0,82.0,4.9,21.0,425.0,230.03,154.71
2018,6,13,17,15,713.5,78.0,4.85,20.4,374.5,184.08,116.03
2018,6,13,17,30,681.0,74.0,4.8,19.8,324.0,138.1,79.68
2018,6,13,17,45,635.0,68.5,4.75,19.2,274.0,96.54,51.58
2018,6,13,18,0,589.0,63.0,4.7,18.6,224.0,59.8,33.55
2018,6,13,18,15,521.5,57.0,4.55,18.0,178.0,39.86,29.42
2018,6,13,18,30,454.0,51.0,4.4,17.4,132.0,37.71,27.27
2018,6,13,18,45,353.5,41.5,4.3,16.8,93.0,32.09,21.8
2018,6,13,19,0,253.0,32.0,4.2,16.2,54.0,25.02,13.2
2018,6,13,19,15,148.0,19.5,4.2,15.8,30.5,19.17,0.0
2018,6,13,19,30,43.0,7.0,4.2,15.4,7.0,6.88,0.0
2018,6,13,19,45,21.5,3.5,4.15,15.0,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,4,45,41.5,8.0,3.65,12.3,9.5,0.0,0.0
2018,6,14,5,0,83.0,16.0,3.7,12.4,19.0,37.01,0.0
2018,6,14,5,15,190.5,29.0,3.65,12.7,48.5,103.95,54.03
2018,6,14,5,30,298.0,42.0,3.6,13.0,78.0,167.65,125.39
2018,6,14,5,45,304.0,51.0,3.5,13.3,102.0,192.8,152.05
2018,6,14,6,0,310.0,60.0,3.4,13.6,126.0,218.85,177.41
2018,6,14,6,15,174.0,82.0,3.25,13.95,121.0,183.82,150.4
2018,6,14,6,30,38.0,104.0,3.1,14.3,116.0,130.21,105.1
2018,6,14,6,45,32.0,122.5,3.0,14.65,133.5,147.52,119.42
2018,6,14,7,0,26.0,141.0,2.9,15.0,151.0,164.15,132.66
2018,6,14,7,15,52.0,169.5,2.75,15.4,193.5,212.75,172.46
2018,6,14,7,30,78.0,198.0,2.6,15.8,236.0,263.09,212.76
2018,6,14,7,45,158.0,220.5,2.45,16.2,308.5,356.22,287.32
2018,6,14,8,0,238.0,243.0,2.3,16.6,381.0,455.42,363.88
2018,6,14,8,15,401.0,219.0,2.25,17.0,474.0,574.79,455.85
2018,6,14,8,30,564.0,195.0,2.2,17.4,567.0,695.11,545.0
2018,6,14,8,45,714.5,149.5,2.15,17.8,652.5,793.39,613.26
2018,6,14,9,0,865.0,104.0,2.1,18.2,738.0,884.92,672.9
2018,6,14,9,15,878.5,104.0,2.1,18.5,777.5,915.11,690.24
2018,6,14,9,30,892.0,104.0,2.1,18.8,817.0,943.3,706.74
2018,6,14,9,45,906.5,101.5,2.15,19.15,851.5,967.58,720.99
2018,6,14,10,0,921.0,99.0,2.2,19.5,886.0,989.55,733.74
2018,6,14,10,15,927.0,100.0,2.25,19.75,913.5,1004.54,742.23
2018,6,14,10,30,933.0,101.0,2.3,20.0,941.0,1016.69,749.02
2018,6,14,10,45,937.5,101.5,2.4,20.25,961.5,1023.95,753.29
2018,6,14,11,0,942.0,102.0,2.5,20.5,982.0,1028.23,755.77
2018,6,14,11,15,944.5,102.5,2.6,20.6,995.5,1027.55,755.56
2018,6,14,11,30,947.0,103.0,2.7,20.7,1009.0,1023.86,753.52
2018,6,14,11,45,948.5,102.5,2.8,20.8,1015.0,1015.22,748.33
2018,6,14,12,0,950.0,102.0,2.9,20.9,1021.0,1003.67,741.32
2018,6,14,12,15,948.0,103.5,3.0,20.9,1019.5,987.94,731.88
2018,6,14,12,30,946.0,105.0,3.1,20.9,1018.0,969.5,720.65
2018,6,14,12,45,942.0,106.0,3.2,20.9,1008.5,946.17,706.14
2018,6,14,13,0,938.0,107.0,3.3,20.9,999.0,920.43,689.94
2018,6,14,13,15,935.0,106.5,3.35,20.85,983.0,891.82,671.5
2018,6,14,13,30,932.0,106.0,3.4,20.8,967.0,860.99,651.45
2018,6,14,13,45,928.0,105.0,3.45,20.75,944.5,826.83,628.95
2018,6,14,14,0,924.0,104.0,3.5,20.7,922.0,790.78,604.95
2018,6,14,14,15,916.5,102.5,3.5,20.6,891.5,750.06,577.29
2018,6,14,14,30,909.0,101.0,3.5,20.5,861.0,708.04,548.41
2018,6,14,14,45,900.5,99.5,3.55,20.4,826.0,664.27,515.99
2018,6,14,15,0,892.0,98.0,3.6,20.3,791.0,619.67,482.16
2018,6,14,15,15,881.0,96.0,3.6,20.3,750.5,572.6,445.32
2018,6,14,15,30,870.0,94.0,3.6,20.3,710.0,525.31,407.4
2018,6,14,15,45,855.5,92.5,3.6,19.95,666.0,476.84,368.11
2018,6,14,16,0,841.0,91.0,3.6,19.6,622.0,428.85,328.12
2018,6,14,16,15,822.5,88.0,3.6,19.3,574.0,374.67,282.36
2018,6,14,16,30,804.0,85.0,3.6,19.0,526.0,325.81,239.8
2018,6,14,16,45,779.0,82.5,3.6,18.75,476.5,277.18,197.03
2018,6,14,17,0,754.0,80.0,3.6,18.5,427.0,230.89,156.29
2018,6,14,17,15,720.0,76.0,3.6,18.1,376.0,184.26,116.77
2018,6,14,17,30,686.0,72.0,3.6,17.7,325.0,137.89,79.81
2018,6,14,17,45,638.5,67.5,3.55,17.35,275.0,96.75,51.81
2018,6,14,18,0,591.0,63.0,3.5,17.0,225.0,60.59,34.0
2018,6,14,18,15,521.0,57.5,3.45,16.55,179.0,40.22,29.94
2018,6,14,18,30,451.0,52.0,3.4,16.1,133.0,38.56,28.19
2018,6,14,18,45,345.0,43.0,3.3,15.65,94.0,33.48,23.15
2018,6,14,19,0,239.0,34.0,3.2,15.2,55.0,26.67,14.72
2018,6,14,19,15,139.0,21.0,3.2,14.9,31.5,20.64,0.0
2018,6,14,19,30,39.0,8.0,3.2,14.6,8.0,7.86,0.0
2018,6,14,19,45,19.5,4.0,3.2,14.3,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,15,4,45,36.0,8.5,3.25,12.7,9.5,0.0,0.0
2018,6,15,5,0,72.0,17.0,3.3,12.8,19.0,35.15,0.0
2018,6,15,5,15,173.5,30.0,3.35,13.05,47.5,100.03,51.64
2018,6,15,5,30,275.0,43.0,3.4,13.3,76.0,160.81,120.09
2018,6,15,5,45,366.0,52.0,3.45,13.55,117.0,219.48,173.04
2018,6,15,6,0,457.0,61.0,3.5,13.8,158.0,287.37,232.77
2018,6,15,6,15,516.5,67.5,3.5,14.1,204.5,344.92,283.34
2018,6,15,6,30,576.0,74.0,3.5,14.4,251.0,407.12,336.36
2018,6,15,6,45,616.0,79.5,3.5,14.7,299.5,461.3,381.4
2018,6,15,7,0,656.0,85.0,3.5,15.0,348.0,517.91,426.99
2018,6,15,7,15,687.5,89.5,3.55,15.3,397.5,569.9,467.72
2018,6,15,7,30,719.0,94.0,3.6,15.6,447.0,623.05,508.27
2018,6,15,7,45,743.0,97.0,3.6,15.85,495.5,667.57,540.02
2018,6,15,8,0,767.0,100.0,3.6,16.1,544.0,714.53,572.81
2018,6,15,8,15,786.0,102.5,3.6,16.35,590.0,756.65,601.43
2018,6,15,8,30,805.0,105.0,3.6,16.6,636.0,797.95,629.07
2018,6,15,8,45,697.5,156.0,3.6,16.85,638.0,785.83,617.81
2018,6,15,9,0,590.0,207.0,3.6,17.1,640.0,761.57,597.3
2018,6,15,9,15,511.0,252.5,3.6,17.35,641.5,746.73,582.58
2018,6,15,9,30,432.0,298.0,3.6,17.6,643.0,729.77,566.17
2018,6,15,9,45,343.0,342.0,3.6,17.8,623.0,689.1,532.76
2018,6,15,10,0,254.0,386.0,3.6,18.0,603.0,652.66,502.2
2018,6,15,10,15,207.5,413.0,3.6,18.15,594.0,628.1,481.99
2018,6,15,10,30,161.0,440.0,3.6,18.3,585.0,609.84,466.15
2018,6,15,10,45,146.0,449.0,3.6,18.45,582.5,602.3,459.47
2018,6,15,11,0,131.0,458.0,3.6,18.6,580.0,594.05,452.28
2018,6,15,11,15,117.0,455.5,3.65,18.6,566.0,574.53,437.55
2018,6,15,11,30,103.0,453.0,3.7,18.6,552.0,549.89,419.19
2018,6,15,11,45,120.0,453.5,3.75,18.65,569.5,567.57,432.64
2018,6,15,12,0,137.0,454.0,3.8,18.7,587.0,579.59,441.81
2018,6,15,12,15,167.5,457.0,3.9,18.65,619.0,605.7,461.94
2018,6,15,12,30,198.0,460.0,4.0,18.6,651.0,630.22,480.76
2018,6,15,12,45,272.0,431.5,4.05,18.55,691.5,662.06,506.44
2018,6,15,13,0,346.0,403.0,4.1,18.5,732.0,689.34,528.57
2018,6,15,13,15,397.0,369.0,4.15,18.4,740.5,687.35,529.17
2018,6,15,13,30,448.0,335.0,4.2,18.3,749.0,682.37,527.63
2018,6,15,13,45,567.0,274.0,4.3,18.2,785.0,700.74,544.87
2018,6,15,14,0,686.0,213.0,4.4,18.1,821.0,711.99,556.49
2018,6,15,14,15,783.5,161.0,4.4,17.95,833.5,708.32,555.87
2018,6,15,14,30,881.0,109.0,4.4,17.8,846.0,697.2,549.26
2018,6,15,14,45,875.0,106.0,4.45,17.65,812.5,654.77,517.13
2018,6,15,15,0,869.0,103.0,4.5,17.5,779.0,611.36,483.62
2018,6,15,15,15,858.0,101.0,4.5,17.5,739.5,565.28,446.77
2018,6,15,15,30,847.0,99.0,4.5,17.5,700.0,519.0,408.9
2018,6,15,15,45,833.5,96.0,4.5,17.1,656.0,470.69,369.13
2018,6,15,16,0,820.0,93.0,4.5,16.7,612.0,418.85,325.59
2018,6,15,16,15,801.5,91.0,4.45,16.45,565.5,370.53,283.51
2018,6,15,16,30,783.0,89.0,4.4,16.2,519.0,323.55,241.75
2018,6,15,16,45,758.0,86.0,4.4,15.95,470.0,275.48,198.92
2018,6,15,17,0,733.0,83.0,4.4,15.7,421.0,229.76,158.19
2018,6,15,17,15,696.0,80.0,4.35,15.4,370.5,181.23,116.69
2018,6,15,17,30,659.0,77.0,4.3,15.1,320.0,139.51,83.19
2018,6,15,17,45,606.0,73.0,4.25,14.75,270.5,99.63,55.87
2018,6,15,18,0,553.0,69.0,4.2,14.4,221.0,65.29,38.77
2018,6,15,18,15,479.0,63.0,4.1,14.1,175.5,45.01,34.51
2018,6,15,18,30,405.0,57.0,4.0,13.8,130.0,43.24,32.6
2018,6,15,18,45,297.5,46.5,3.9,13.45,91.5,35.55,25.18
2018,6,15,19,0,190.0,36.0,3.8,13.1,53.0,28.33,16.33
2018,6,15,19,15,108.0,21.5,3.75,12.95,30.0,17.23,0.0
2018,6,15,19,30,26.0,7.0,3.7,12.8,7.0,6.88,0.0
2018,6,15,19,45,13.0,3.5,3.65,12.7,3.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,1.4,13.05,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,1.4,13.1,18.0,30.82,0.0
2018,6,16,5,15,153.5,31.0,1.4,13.35,46.5,95.16,48.63
2018,6,16,5,30,248.0,46.0,1.4,13.6,75.0,155.1,115.4
2018,6,16,5,45,287.0,57.0,1.45,13.8,106.0,193.36,151.57
2018,6,16,6,0,326.0,68.0,1.5,14.0,137.0,235.55,189.58
2018,6,16,6,15,352.5,83.5,1.5,14.3,176.0,280.52,228.72
2018,6,16,6,30,379.0,99.0,1.5,14.6,215.0,327.44,268.18
2018,6,16,6,45,434.0,106.5,1.55,14.9,262.5,383.35,314.01
2018,6,16,7,0,489.0,114.0,1.6,15.2,310.0,443.37,361.81
2018,6,16,7,15,497.0,130.5,1.55,15.6,352.5,486.44,393.98
2018,6,16,7,30,505.0,147.0,1.5,16.0,395.0,529.06,424.83
2018,6,16,7,45,633.5,127.0,1.5,16.35,471.0,623.26,495.78
2018,6,16,8,0,762.0,107.0,1.5,16.7,547.0,718.26,562.58
2018,6,16,8,15,781.0,110.0,1.55,17.1,593.5,760.81,589.71
2018,6,16,8,30,800.0,113.0,1.6,17.5,640.0,802.53,616.38
2018,6,16,8,45,816.0,114.5,1.6,17.9,683.0,838.94,638.5
2018,6,16,9,0,832.0,116.0,1.6,18.3,726.0,873.92,659.39
2018,6,16,9,15,846.0,116.5,1.7,18.7,765.0,898.95,674.6
2018,6,16,9,30,860.0,117.0,1.8,19.1,804.0,927.48,692.21
2018,6,16,9,45,873.5,115.5,1.9,19.5,838.0,951.35,706.64
2018,6,16,10,0,887.0,114.0,2.0,19.9,872.0,972.97,719.63
2018,6,16,10,15,893.5,115.0,2.1,20.15,899.0,988.03,728.78
2018,6,16,10,30,900.0,116.0,2.2,20.4,926.0,1000.37,736.3
2018,6,16,10,45,904.5,116.5,2.3,20.65,946.5,1007.43,740.48
2018,6,16,11,0,909.0,117.0,2.4,20.9,967.0,1011.62,742.92
2018,6,16,11,15,912.0,117.5,2.5,21.05,980.5,1011.45,742.92
2018,6,16,11,30,915.0,118.0,2.6,21.2,994.0,1008.36,741.13
2018,6,16,11,45,916.0,118.5,2.75,21.35,1000.0,1000.45,736.76
2018,6,16,12,0,917.0,119.0,2.9,21.5,1006.0,989.73,730.56
2018,6,16,12,15,862.0,148.5,3.05,21.45,981.5,951.77,706.81
2018,6,16,12,30,807.0,178.0,3.2,21.4,957.0,916.05,684.44
2018,6,16,12,45,654.5,250.0,3.35,21.35,878.5,831.0,627.32
2018,6,16,13,0,502.0,322.0,3.5,21.3,800.0,748.97,567.07
2018,6,16,13,15,407.0,342.5,3.6,21.15,726.0,671.37,511.01
2018,6,16,13,30,312.0,363.0,3.7,21.0,652.0,598.82,457.37
2018,6,16,13,45,332.0,333.0,3.85,20.85,633.5,574.08,441.32
2018,6,16,14,0,352.0,303.0,4.0,20.7,615.0,545.95,422.22
2018,6,16,14,15,618.0,209.5,4.05,20.45,735.5,633.9,493.23
2018,6,16,14,30,884.0,116.0,4.1,20.2,856.0,706.3,550.02
2018,6,16,14,45,875.5,114.5,4.2,19.95,822.0,663.51,517.83
2018,6,16,15,0,867.0,113.0,4.3,19.7,788.0,619.92,484.9
2018,6,16,15,15,855.0,111.5,4.3,19.7,748.0,573.78,448.52
2018,6,16,15,30,843.0,110.0,4.3,19.7,708.0,524.13,408.71
2018,6,16,15,45,734.0,126.0,4.4,19.1,623.0,448.87,349.53
2018,6,16,16,0,625.0,142.0,4.5,18.5,538.0,379.41,294.15
2018,6,16,16,15,586.5,138.5,4.6,18.1,487.5,331.34,254.18
2018,6,16,16,30,548.0,135.0,4.7,17.7,437.0,286.71,216.42
2018,6,16,16,45,616.5,116.5,4.75,17.35,426.0,261.39,190.96
2018,6,16,17,0,685.0,98.0,4.8,17.0,415.0,229.6,159.24
2018,6,16,17,15,671.5,90.5,4.8,16.55,371.0,186.61,121.75
2018,6,16,17,30,658.0,83.0,4.8,16.1,327.0,145.17,87.63
2018,6,16,17,45,606.0,78.5,4.85,15.7,277.0,104.99,60.03
2018,6,16,18,0,554.0,74.0,4.9,15.3,227.0,70.3,42.53
2018,6,16,18,15,479.0,66.5,4.8,14.85,180.0,48.14,37.18
2018,6,16,18,30,404.0,59.0,4.7,14.4,133.0,45.12,34.17
2018,6,16,18,45,295.0,48.5,4.6,14.0,94.0,37.16,26.53
2018,6,16,19,0,186.0,38.0,4.5,13.6,55.0,30.01,17.74
2018,6,16,19,15,105.0,23.0,4.45,13.4,31.5,18.51,0.0
2018,6,16,19,30,24.0,8.0,4.4,13.2,8.0,7.86,0.0
2018,6,16,19,45,12.0,4.0,4.35,13.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,4,45,20.5,8.0,2.15,13.6,8.5,0.0,0.0
2018,6,17,5,0,41.0,16.0,2.1,13.7,17.0,26.2,0.0
2018,6,17,5,15,87.5,30.0,2.15,13.85,38.5,69.36,34.03
2018,6,17,5,30,134.0,44.0,2.2,14.0,60.0,106.83,78.71
2018,6,17,5,45,176.5,59.0,2.2,14.15,90.0,145.62,113.86
2018,6,17,6,0,219.0,74.0,2.2,14.3,120.0,188.43,151.71
2018,6,17,6,15,311.0,86.5,2.2,14.5,171.0,263.64,215.63
2018,6,17,6,30,403.0,99.0,2.2,14.7,222.0,340.09,279.56
2018,6,17,6,45,430.0,110.0,2.2,14.85,263.0,384.93,316.55
2018,6,17,7,0,457.0,121.0,2.2,15.0,304.0,431.44,353.92
2018,6,17,7,15,290.5,154.0,2.2,15.2,276.0,367.83,300.8
2018,6,17,7,30,124.0,187.0,2.2,15.4,248.0,290.54,235.43
2018,6,17,7,45,86.0,208.0,2.15,15.6,252.5,280.75,226.09
2018,6,17,8,0,48.0,229.0,2.1,15.8,257.0,275.81,220.09
2018,6,17,8,15,42.5,236.5,2.05,16.1,262.5,279.3,221.76
2018,6,17,8,30,37.0,244.0,2.0,16.4,268.0,282.5,223.16
2018,6,17,8,45,29.5,250.0,1.95,16.75,270.0,282.07,221.63
2018,6,17,9,0,22.0,256.0,1.9,17.1,272.0,273.59,213.91
2018,6,17,9,15,51.0,303.0,1.85,17.45,343.0,356.84,277.81
2018,6,17,9,30,80.0,350.0,1.8,17.8,414.0,433.19,334.33
2018,6,17,9,45,133.5,378.5,1.75,18.2,490.5,521.92,399.2
2018,6,17,10,0,187.0,407.0,1.7,18.6,567.0,602.67,456.35
2018,6,17,10,15,268.0,393.5,1.65,18.95,630.5,673.93,506.81
2018,6,17,10,30,349.0,380.0,1.6,19.3,694.0,737.73,551.03
2018,6,17,10,45,541.5,293.5,1.55,19.65,793.5,841.92,625.33
2018,6,17,11,0,734.0,207.0,1.5,20.0,893.0,940.9,690.45
2018,6,17,11,15,807.5,169.5,1.5,20.3,934.0,967.04,704.88
2018,6,17,11,30,881.0,132.0,1.5,20.6,975.0,989.5,717.77
2018,6,17,11,45,884.0,131.0,1.5,20.9,981.5,982.24,711.81
2018,6,17,12,0,887.0,130.0,1.5,21.2,988.0,972.26,704.6
2018,6,17,12,15,888.0,129.0,1.5,21.4,987.5,957.73,694.87
2018,6,17,12,30,889.0,128.0,1.5,21.6,987.0,940.63,683.62
2018,6,17,12,45,890.0,126.0,1.55,21.8,979.5,920.07,670.88
2018,6,17,13,0,891.0,124.0,1.6,22.0,972.0,897.06,656.56
2018,6,17,13,15,888.0,123.0,1.65,22.1,956.5,869.24,639.26
2018,6,17,13,30,885.0,122.0,1.7,22.2,941.0,839.32,620.5
2018,6,17,13,45,881.0,120.5,1.75,22.25,919.0,806.2,599.55
2018,6,17,14,0,877.0,119.0,1.8,22.3,897.0,771.31,577.2
2018,6,17,14,15,870.0,117.5,1.9,22.25,868.0,732.65,552.59
2018,6,17,14,30,863.0,116.0,2.0,22.2,839.0,692.75,526.14
2018,6,17,14,45,853.5,114.5,2.05,22.2,804.5,650.19,495.52
2018,6,17,15,0,844.0,113.0,2.1,22.2,770.0,606.94,463.64
2018,6,17,15,15,832.5,111.0,2.1,22.2,731.0,561.64,429.21
2018,6,17,15,30,821.0,109.0,2.1,22.2,692.0,512.81,391.39
2018,6,17,15,45,805.5,106.5,2.2,21.85,648.5,464.95,354.01
2018,6,17,16,0,790.0,104.0,2.3,21.5,605.0,417.78,315.94
2018,6,17,16,15,769.5,101.0,2.4,21.2,558.0,369.23,275.72
2018,6,17,16,30,749.0,98.0,2.5,20.9,511.0,322.25,235.79
2018,6,17,16,45,722.5,95.0,2.6,20.6,462.5,275.4,195.55
2018,6,17,17,0,696.0,92.0,2.7,20.3,414.0,227.6,154.58
2018,6,17,17,15,660.5,87.5,2.75,19.8,364.5,182.81,117.24
2018,6,17,17,30,625.0,83.0,2.8,19.3,315.0,141.67,84.86
2018,6,17,17,45,576.0,77.5,2.85,18.8,266.5,102.38,58.05
2018,6,17,18,0,527.0,72.0,2.9,18.3,218.0,68.23,40.54
2018,6,17,18,15,460.0,64.0,2.85,17.7,173.0,45.75,34.66
2018,6,17,18,30,393.0,56.0,2.8,17.1,128.0,42.09,31.18
2018,6,17,18,45,299.5,45.0,2.8,16.55,90.5,34.25,23.78
2018,6,17,19,0,206.0,34.0,2.8,16.0,53.0,26.56,15.02
2018,6,17,19,15,119.5,21.0,2.7,15.65,30.5,16.75,0.0
2018,6,17,19,30,33.0,8.0,2.6,15.3,8.0,7.86,0.0
2018,6,17,19,45,16.5,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.65,13.0,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.3,4.0,3.93,0.0
2018,6,18,5,15,0.0,10.5,1.75,13.65,10.5,10.12,0.32
2018,6,18,5,30,0.0,17.0,1.8,14.0,17.0,16.4,7.72
2018,6,18,5,45,0.0,26.5,1.85,14.4,26.5,25.57,15.84
2018,6,18,6,0,0.0,36.0,1.9,14.8,36.0,34.76,23.86
2018,6,18,6,15,0.0,49.5,1.9,15.15,49.5,47.82,35.08
2018,6,18,6,30,0.0,63.0,1.9,15.5,63.0,60.95,46.19
2018,6,18,6,45,0.0,79.0,1.85,15.85,79.0,77.02,59.58
2018,6,18,7,0,0.0,95.0,1.8,16.2,95.0,93.06,72.71
2018,6,18,7,15,1.5,120.0,1.75,16.6,120.5,119.45,94.17
2018,6,18,7,30,3.0,145.0,1.7,17.0,146.0,145.94,115.3
2018,6,18,7,45,19.0,179.5,1.65,17.4,190.0,193.17,153.18
2018,6,18,8,0,35.0,214.0,1.6,17.8,234.0,249.13,197.0
2018,6,18,8,15,98.0,249.5,1.6,18.2,312.5,338.21,266.91
2018,6,18,8,30,161.0,285.0,1.6,18.6,391.0,439.63,343.56
2018,6,18,8,45,307.5,268.0,1.65,19.05,487.0,558.45,433.47
2018,6,18,9,0,454.0,251.0,1.7,19.5,583.0,684.84,525.16
2018,6,18,9,15,653.0,182.0,1.7,19.9,688.0,803.39,608.98
2018,6,18,9,30,852.0,113.0,1.7,20.3,793.0,915.56,681.1
2018,6,18,9,45,852.0,118.5,1.7,20.7,822.5,934.1,689.83
2018,6,18,10,0,852.0,124.0,1.7,21.1,852.0,949.94,697.86
2018,6,18,10,15,859.0,125.0,1.75,21.4,878.5,965.11,706.45
2018,6,18,10,30,866.0,126.0,1.8,21.7,905.0,977.68,713.42
2018,6,18,10,45,871.0,126.5,1.85,21.95,925.5,985.08,717.31
2018,6,18,11,0,876.0,127.0,1.9,22.2,946.0,989.73,719.58
2018,6,18,11,15,810.5,171.5,2.0,22.4,937.5,972.13,708.4
2018,6,18,11,30,745.0,216.0,2.1,22.6,929.0,949.6,694.21
2018,6,18,11,45,600.0,310.0,2.2,22.75,886.5,893.5,655.45
2018,6,18,12,0,455.0,404.0,2.3,22.9,844.0,837.7,613.99
2018,6,18,12,15,471.5,399.0,2.4,22.95,854.5,837.23,615.16
2018,6,18,12,30,488.0,394.0,2.5,23.0,865.0,834.91,614.59
2018,6,18,12,45,446.0,398.0,2.6,23.05,826.0,786.8,581.72
2018,6,18,13,0,404.0,402.0,2.7,23.1,787.0,739.33,549.17
2018,6,18,13,15,406.0,390.0,2.75,23.0,771.5,715.29,533.68
2018,6,18,13,30,408.0,378.0,2.8,22.9,756.0,690.38,517.23
2018,6,18,13,45,513.5,317.0,2.85,22.85,780.5,700.91,528.18
2018,6,18,14,0,619.0,256.0,2.9,22.8,805.0,702.74,532.46
2018,6,18,14,15,624.0,243.5,2.95,22.6,782.0,670.26,510.05
2018,6,18,14,30,629.0,231.0,3.0,22.4,759.0,636.37,486.37
2018,6,18,14,45,678.5,197.5,3.05,22.25,745.5,610.41,468.63
2018,6,18,15,0,728.0,164.0,3.1,22.1,732.0,579.68,446.59
2018,6,18,15,15,778.0,134.5,3.1,22.1,713.0,550.39,424.13
2018,6,18,15,30,828.0,105.0,3.1,22.1,694.0,516.9,397.49
2018,6,18,15,45,814.0,102.0,3.15,21.65,650.5,465.53,356.91
2018,6,18,16,0,800.0,99.0,3.2,21.2,607.0,418.16,318.19
2018,6,18,16,15,782.0,95.5,3.2,20.9,560.5,369.61,277.31
2018,6,18,16,30,764.0,92.0,3.2,20.6,514.0,322.38,236.62
2018,6,18,16,45,740.0,88.5,3.2,20.3,465.5,275.01,195.47
2018,6,18,17,0,716.0,85.0,3.2,20.0,417.0,229.9,156.16
2018,6,18,17,15,684.0,80.5,3.2,19.55,368.0,181.63,115.58
2018,6,18,17,30,652.0,76.0,3.2,19.1,319.0,139.77,82.24
2018,6,18,17,45,607.0,71.0,3.2,18.7,270.5,99.85,54.7
2018,6,18,18,0,562.0,66.0,3.2,18.3,222.0,64.66,36.56
2018,6,18,18,15,497.5,58.5,3.1,17.8,176.5,40.81,30.31
2018,6,18,18,30,433.0,51.0,3.0,17.3,131.0,37.32,27.0
2018,6,18,18,45,338.5,42.0,2.9,16.85,93.0,32.18,21.99
2018,6,18,19,0,244.0,33.0,2.8,16.4,55.0,25.71,14.43
2018,6,18,19,15,143.5,20.5,2.75,16.1,31.5,16.3,0.0
2018,6,18,19,30,43.0,8.0,2.7,15.8,8.0,7.86,0.0
2018,6,18,19,45,21.5,4.0,2.65,15.45,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,19,4,45,16.0,3.5,2.25,13.25,4.0,0.0,0.0
2018,6,19,5,0,32.0,7.0,2.3,13.4,8.0,15.02,0.0
2018,6,19,5,15,101.5,18.5,2.3,13.65,29.0,61.67,28.5
2018,6,19,5,30,171.0,30.0,2.3,13.9,50.0,106.68,78.0
2018,6,19,5,45,157.0,30.0,2.3,14.15,55.0,106.28,81.78
2018,6,19,6,0,143.0,30.0,2.3,14.4,60.0,105.5,83.4
2018,6,19,6,15,90.5,47.0,2.3,14.6,68.0,100.1,79.92
2018,6,19,6,30,38.0,64.0,2.3,14.8,76.0,84.69,66.87
2018,6,19,6,45,19.0,66.0,2.25,15.05,72.0,76.98,60.11
2018,6,19,7,0,0.0,68.0,2.2,15.3,68.0,65.73,50.08
2018,6,19,7,15,0.0,92.5,2.2,15.55,92.5,90.03,70.19
2018,6,19,7,30,0.0,117.0,2.2,15.8,117.0,114.73,90.28
2018,6,19,7,45,4.0,146.5,2.15,16.1,149.0,147.57,116.8
2018,6,19,8,0,8.0,176.0,2.1,16.4,181.0,180.7,143.09
2018,6,19,8,15,14.5,196.5,2.05,16.85,206.0,206.68,163.28
2018,6,19,8,30,21.0,217.0,2.0,17.3,231.0,232.97,183.42
2018,6,19,8,45,28.5,234.0,2.0,17.75,254.0,264.06,207.09
2018,6,19,9,0,36.0,251.0,2.0,18.2,277.0,288.36,225.19
2018,6,19,9,15,61.0,283.0,2.0,18.7,330.5,344.61,267.98
2018,6,19,9,30,86.0,315.0,2.0,19.2,384.0,401.48,310.18
2018,6,19,9,45,134.5,338.5,2.0,19.65,451.0,480.33,368.51
2018,6,19,10,0,183.0,362.0,2.0,20.1,518.0,551.33,419.6
2018,6,19,10,15,239.0,364.5,2.05,20.5,575.0,615.53,465.5
2018,6,19,10,30,295.0,367.0,2.1,20.9,632.0,671.71,505.08
2018,6,19,10,45,363.0,352.0,2.1,21.25,686.0,727.52,544.14
2018,6,19,11,0,431.0,337.0,2.1,21.6,740.0,775.93,577.59
2018,6,19,11,15,617.0,255.5,2.2,21.8,841.5,871.77,647.59
2018,6,19,11,30,803.0,174.0,2.3,22.0,943.0,960.84,706.27
2018,6,19,11,45,870.5,136.0,2.35,22.2,974.5,974.58,714.07
2018,6,19,12,0,938.0,98.0,2.4,22.4,1006.0,989.87,723.7
2018,6,19,12,15,935.0,100.0,2.55,22.45,1004.0,974.12,714.59
2018,6,19,12,30,932.0,102.0,2.7,22.5,1002.0,955.73,703.95
2018,6,19,12,45,924.0,106.0,2.8,22.5,992.0,932.22,689.55
2018,6,19,13,0,916.0,110.0,2.9,22.5,982.0,906.46,673.59
2018,6,19,13,15,913.5,109.5,3.05,22.45,967.0,879.03,656.85
2018,6,19,13,30,911.0,109.0,3.2,22.4,952.0,849.4,638.39
2018,6,19,13,45,907.5,107.5,3.3,22.3,930.5,815.98,616.93
2018,6,19,14,0,904.0,106.0,3.4,22.2,909.0,780.7,593.93
2018,6,19,14,15,897.5,105.0,3.5,22.0,880.5,742.01,568.47
2018,6,19,14,30,891.0,104.0,3.6,21.8,852.0,701.98,541.69
2018,6,19,14,45,882.5,102.5,3.65,21.55,817.5,659.04,510.28
2018,6,19,15,0,874.0,101.0,3.7,21.3,783.0,615.28,477.47
2018,6,19,15,15,862.5,99.0,3.7,21.3,743.0,568.78,441.22
2018,6,19,15,30,851.0,97.0,3.7,21.3,703.0,522.12,403.96
2018,6,19,15,45,837.0,95.0,3.8,20.75,659.5,474.33,365.86
2018,6,19,16,0,823.0,93.0,3.9,20.2,616.0,423.04,323.96
2018,6,19,16,15,805.0,90.0,3.9,19.8,569.0,373.86,282.24
2018,6,19,16,30,787.0,87.0,3.9,19.4,522.0,325.97,240.65
2018,6,19,16,45,763.5,84.0,3.9,19.05,473.5,278.06,198.6
2018,6,19,17,0,740.0,81.0,3.9,18.7,425.0,232.34,158.36
2018,6,19,17,15,708.5,77.0,3.85,18.25,375.5,186.69,119.43
2018,6,19,17,30,677.0,73.0,3.8,17.8,326.0,141.03,82.65
2018,6,19,17,45,634.5,68.0,3.75,17.3,277.0,100.08,54.06
2018,6,19,18,0,592.0,63.0,3.7,16.8,228.0,63.6,35.01
2018,6,19,18,15,528.0,56.5,3.6,16.35,182.0,39.05,28.95
2018,6,19,18,30,464.0,50.0,3.5,15.9,136.0,36.37,26.34
2018,6,19,18,45,368.5,41.5,3.4,15.5,97.0,31.65,21.68
2018,6,19,19,0,273.0,33.0,3.3,15.1,58.0,26.69,15.39
2018,6,19,19,15,162.0,21.0,3.3,14.8,33.5,16.71,0.0
2018,6,19,19,30,51.0,9.0,3.3,14.5,9.0,8.85,0.0
2018,6,19,19,45,25.5,4.5,3.25,14.25,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,31.0,6.0,2.9,12.2,7.0,0.0,0.0
2018,6,20,5,0,62.0,12.0,3.0,12.4,14.0,27.53,0.0
2018,6,20,5,15,184.5,25.0,3.05,12.75,44.0,95.83,46.12
2018,6,20,5,30,307.0,38.0,3.1,13.1,74.0,165.32,122.79
2018,6,20,5,45,333.5,44.5,3.15,13.4,100.5,197.82,155.5
2018,6,20,6,0,360.0,51.0,3.2,13.7,127.0,232.28,188.01
2018,6,20,6,15,203.0,77.0,3.25,14.1,122.0,191.42,156.67
2018,6,20,6,30,46.0,103.0,3.3,14.5,117.0,133.32,107.73
2018,6,20,6,45,58.5,122.5,3.3,14.85,143.5,162.82,132.57
2018,6,20,7,0,71.0,142.0,3.3,15.2,170.0,193.18,157.57
2018,6,20,7,15,101.0,165.5,3.3,15.6,211.5,247.95,202.31
2018,6,20,7,30,131.0,189.0,3.3,16.0,253.0,297.62,242.08
2018,6,20,7,45,151.0,211.0,3.25,16.35,292.0,340.04,275.14
2018,6,20,8,0,171.0,233.0,3.2,16.7,331.0,383.41,308.34
2018,6,20,8,15,202.0,257.5,3.2,17.05,383.0,439.17,350.79
2018,6,20,8,30,233.0,282.0,3.2,17.4,435.0,505.23,399.99
2018,6,20,8,45,464.0,225.0,3.15,17.8,555.5,655.3,516.57
2018,6,20,9,0,695.0,168.0,3.1,18.2,676.0,812.01,630.62
2018,6,20,9,15,803.5,132.0,3.15,18.5,749.5,882.08,676.87
2018,6,20,9,30,912.0,96.0,3.2,18.8,823.0,952.44,723.04
2018,6,20,9,45,908.5,103.5,3.25,19.1,853.0,971.1,733.43
2018,6,20,10,0,905.0,111.0,3.3,19.4,883.0,986.72,742.27
2018,6,20,10,15,912.0,111.5,3.35,19.65,911.0,1002.11,751.18
2018,6,20,10,30,919.0,112.0,3.4,19.9,939.0,1014.74,758.31
2018,6,20,10,45,925.0,111.5,3.5,20.1,960.0,1022.52,762.85
2018,6,20,11,0,931.0,111.0,3.6,20.3,981.0,1027.4,765.59
2018,6,20,11,15,934.5,111.5,3.7,20.4,995.5,1027.89,765.83
2018,6,20,11,30,938.0,112.0,3.8,20.5,1010.0,1025.39,764.2
2018,6,20,11,45,941.5,110.5,3.9,20.6,1017.0,1017.94,759.38
2018,6,20,12,0,945.0,109.0,4.0,20.7,1024.0,1007.57,752.71
2018,6,20,12,15,945.0,109.0,4.05,20.65,1023.0,992.51,743.08
2018,6,20,12,30,945.0,109.0,4.1,20.6,1022.0,974.71,731.67
2018,6,20,12,45,943.5,108.5,4.2,20.6,1013.5,952.43,717.39
2018,6,20,13,0,942.0,108.0,4.3,20.6,1005.0,927.63,701.36
2018,6,20,13,15,939.5,107.0,4.35,20.5,989.5,899.08,682.7
2018,6,20,13,30,937.0,106.0,4.4,20.4,974.0,868.29,662.43
2018,6,20,13,45,933.5,104.5,4.4,20.3,951.5,834.1,639.45
2018,6,20,14,0,930.0,103.0,4.4,20.2,929.0,797.99,614.96
2018,6,20,14,15,924.0,101.5,4.4,20.05,900.0,758.3,587.83
2018,6,20,14,30,918.0,100.0,4.4,19.9,871.0,717.18,559.41
2018,6,20,14,45,910.5,98.5,4.4,19.75,836.5,673.85,527.18
2018,6,20,15,0,903.0,97.0,4.4,19.6,802.0,629.56,493.22
2018,6,20,15,15,892.0,95.0,4.4,19.6,761.5,582.13,455.81
2018,6,20,15,30,881.0,93.0,4.4,19.6,721.0,534.44,417.31
2018,6,20,15,45,868.0,91.0,4.35,19.2,677.0,485.77,377.56
2018,6,20,16,0,855.0,89.0,4.3,18.8,633.0,437.43,337.0
2018,6,20,16,15,838.0,86.5,4.25,18.55,585.5,387.7,294.22
2018,6,20,16,30,821.0,84.0,4.2,18.3,538.0,334.88,248.21
2018,6,20,16,45,798.5,80.5,4.15,18.0,488.0,285.15,204.23
2018,6,20,17,0,776.0,77.0,4.1,17.7,438.0,237.5,161.96
2018,6,20,17,15,745.0,73.0,4.05,17.3,387.0,190.16,121.26
2018,6,20,17,30,714.0,69.0,4.0,16.9,336.0,146.04,85.49
2018,6,20,17,45,672.0,64.5,3.95,16.55,286.0,103.96,55.93
2018,6,20,18,0,630.0,60.0,3.9,16.2,236.0,62.86,33.39
2018,6,20,18,15,566.5,54.5,3.8,15.75,189.0,37.33,27.51
2018,6,20,18,30,503.0,49.0,3.7,15.3,142.0,35.43,25.59
2018,6,20,18,45,406.0,40.5,3.6,14.9,101.5,30.65,20.89
2018,6,20,19,0,309.0,32.0,3.5,14.5,61.0,25.6,14.66
2018,6,20,19,15,185.0,20.5,3.45,14.25,35.0,16.98,0.0
2018,6,20,19,30,61.0,9.0,3.4,14.0,9.0,8.85,0.0
2018,6,20,19,45,30.5,4.5,3.4,13.75,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,21,4,45,60.0,8.0,2.95,11.85,9.5,0.0,0.0
2018,6,21,5,0,120.0,16.0,3.0,12.0,19.0,46.11,0.0
2018,6,21,5,15,242.0,27.0,3.05,12.35,49.5,114.71,54.78
2018,6,21,5,30,364.0,38.0,3.1,12.7,80.0,184.84,137.36
2018,6,21,5,45,452.0,45.5,3.1,13.05,123.0,245.34,192.98
2018,6,21,6,0,540.0,53.0,3.1,13.4,166.0,313.63,253.48
2018,6,21,6,15,477.0,70.0,3.05,13.85,189.5,326.86,268.15
2018,6,21,6,30,414.0,87.0,3.0,14.3,213.0,330.97,273.47
2018,6,21,6,45,370.5,113.0,3.0,14.75,241.0,353.3,291.89
2018,6,21,7,0,327.0,139.0,3.0,15.2,269.0,362.45,298.61
2018,6,21,7,15,310.5,161.0,2.95,15.7,298.0,388.6,318.35
2018,6,21,7,30,294.0,183.0,2.9,16.2,327.0,412.65,335.66
2018,6,21,7,45,251.0,208.5,2.8,16.65,340.5,419.16,338.14
2018,6,21,8,0,208.0,234.0,2.7,17.1,354.0,412.94,330.69
2018,6,21,8,15,191.5,255.5,2.65,17.55,373.0,428.46,340.59
2018,6,21,8,30,175.0,277.0,2.6,18.0,392.0,442.31,348.92
2018,6,21,8,45,184.0,299.0,2.55,18.45,427.0,477.03,373.54
2018,6,21,9,0,193.0,321.0,2.5,18.9,462.0,511.53,397.46
2018,6,21,9,15,251.5,328.5,2.45,19.35,522.5,583.85,450.11
2018,6,21,9,30,310.0,336.0,2.4,19.8,583.0,648.7,496.01
2018,6,21,9,45,528.5,260.5,2.35,20.25,702.5,785.76,596.63
2018,6,21,10,0,747.0,185.0,2.3,20.7,822.0,922.93,689.27
2018,6,21,10,15,848.5,139.5,2.25,21.05,885.0,969.8,716.59
2018,6,21,10,30,950.0,94.0,2.2,21.4,948.0,1026.04,750.33
2018,6,21,10,45,955.0,94.5,2.2,21.8,970.0,1034.22,753.09
2018,6,21,11,0,960.0,95.0,2.2,22.2,992.0,1039.38,754.55
2018,6,21,11,15,963.5,95.5,2.3,22.4,1006.5,1040.02,755.01
2018,6,21,11,30,967.0,96.0,2.4,22.6,1021.0,1037.57,753.62
2018,6,21,11,45,969.0,95.5,2.5,22.8,1028.0,1029.62,748.79
2018,6,21,12,0,971.0,95.0,2.6,23.0,1035.0,1018.67,742.12
2018,6,21,12,15,967.5,97.5,2.7,23.05,1033.0,1002.57,732.59
2018,6,21,12,30,964.0,100.0,2.8,23.1,1031.0,983.72,721.29
2018,6,21,12,45,955.0,104.5,2.95,23.15,1020.5,959.22,706.64
2018,6,21,13,0,946.0,109.0,3.1,23.2,1010.0,932.42,690.33
2018,6,21,13,15,943.5,108.0,3.2,23.15,994.5,903.8,672.56
