Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,13,30,941.0,107.0,3.3,23.1,979.0,872.92,653.09
2018,6,21,13,45,937.0,106.0,3.4,23.05,956.5,838.7,631.16
2018,6,21,14,0,933.0,105.0,3.5,23.0,934.0,802.58,607.67
2018,6,21,14,15,927.0,103.5,3.5,22.9,905.0,762.8,581.01
2018,6,21,14,30,921.0,102.0,3.5,22.8,876.0,721.58,553.09
2018,6,21,14,45,914.0,100.5,3.5,22.75,841.5,678.45,521.52
2018,6,21,15,0,907.0,99.0,3.5,22.7,807.0,634.33,488.27
2018,6,21,15,15,896.0,97.0,3.5,22.7,766.5,586.72,451.57
2018,6,21,15,30,885.0,95.0,3.5,22.7,726.0,538.85,413.76
2018,6,21,15,45,871.5,92.5,3.45,22.4,681.5,489.31,374.09
2018,6,21,16,0,858.0,90.0,3.4,22.1,637.0,440.15,333.63
2018,6,21,16,15,840.0,87.5,3.4,21.85,589.0,389.9,291.36
2018,6,21,16,30,822.0,85.0,3.4,21.6,541.0,336.66,245.93
2018,6,21,16,45,798.5,82.0,3.4,21.4,490.5,287.03,202.75
2018,6,21,17,0,775.0,79.0,3.4,21.2,440.0,239.58,161.3
2018,6,21,17,15,744.0,75.5,3.35,20.7,389.5,192.7,121.67
2018,6,21,17,30,713.0,72.0,3.3,20.2,339.0,149.07,86.82
2018,6,21,17,45,668.5,67.5,3.25,19.75,288.5,103.37,54.73
2018,6,21,18,0,624.0,63.0,3.2,19.3,238.0,65.57,35.13
2018,6,21,18,15,557.5,57.0,3.0,18.65,190.0,39.41,28.99
2018,6,21,18,30,491.0,51.0,2.8,18.0,142.0,37.2,26.84
2018,6,21,18,45,389.0,42.5,2.65,17.35,101.5,32.53,22.28
2018,6,21,19,0,287.0,34.0,2.5,16.7,61.0,27.62,16.17
2018,6,21,19,15,170.5,21.5,2.5,16.3,35.0,17.11,0.0
2018,6,21,19,30,54.0,9.0,2.5,15.9,9.0,8.85,0.0
2018,6,21,19,45,27.0,4.5,2.45,15.55,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.7,13.1,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.7,13.4,18.0,40.5,0.0
2018,6,22,5,15,218.0,26.5,1.7,14.0,47.5,106.74,49.06
2018,6,22,5,30,334.0,38.0,1.7,14.6,77.0,174.17,127.97
2018,6,22,5,45,423.0,46.5,1.65,15.15,119.5,234.69,182.34
2018,6,22,6,0,512.0,55.0,1.6,15.7,162.0,303.2,241.47
2018,6,22,6,15,572.0,60.5,1.55,16.25,210.0,361.95,291.65
2018,6,22,6,30,632.0,66.0,1.5,16.8,258.0,425.43,343.79
2018,6,22,6,45,673.0,71.0,1.45,17.4,308.5,481.87,388.4
2018,6,22,7,0,714.0,76.0,1.4,18.0,359.0,538.6,431.48
2018,6,22,7,15,744.5,79.5,1.35,18.75,410.0,591.3,469.51
2018,6,22,7,30,775.0,83.0,1.3,19.5,461.0,644.97,506.26
2018,6,22,7,45,798.0,85.5,1.25,20.25,510.5,692.69,536.32
2018,6,22,8,0,821.0,88.0,1.2,21.0,560.0,740.29,565.38
2018,6,22,8,15,838.5,90.5,1.15,21.75,607.5,778.3,587.02
2018,6,22,8,30,856.0,93.0,1.1,22.5,655.0,820.03,610.68
2018,6,22,8,45,869.0,95.5,1.1,23.2,698.5,856.7,631.17
2018,6,22,9,0,882.0,98.0,1.1,23.9,742.0,891.7,650.28
2018,6,22,9,15,891.5,100.0,1.1,24.5,780.5,921.11,665.78
2018,6,22,9,30,901.0,102.0,1.1,25.1,819.0,948.31,679.78
2018,6,22,9,45,906.0,105.0,1.15,25.7,852.0,969.97,691.08
2018,6,22,10,0,911.0,108.0,1.2,26.3,885.0,988.98,700.79
2018,6,22,10,15,917.5,109.0,1.25,26.7,912.5,1004.58,708.99
2018,6,22,10,30,924.0,110.0,1.3,27.1,940.0,1017.39,715.57
2018,6,22,10,45,928.5,110.5,1.4,27.5,961.0,1024.86,719.81
2018,6,22,11,0,933.0,111.0,1.5,27.9,982.0,1029.39,722.36
2018,6,22,11,15,936.0,111.5,1.6,28.05,996.0,1029.47,722.98
2018,6,22,11,30,939.0,112.0,1.7,28.2,1010.0,1026.57,721.86
2018,6,22,11,45,940.5,112.0,1.85,28.35,1017.0,1018.75,718.44
2018,6,22,12,0,942.0,112.0,2.0,28.5,1024.0,1008.04,713.18
2018,6,22,12,15,940.5,112.5,2.15,28.5,1022.0,992.16,705.05
2018,6,22,12,30,939.0,113.0,2.3,28.5,1020.0,973.59,695.13
2018,6,22,12,45,934.5,113.5,2.4,28.5,1010.0,949.73,681.24
2018,6,22,13,0,930.0,114.0,2.5,28.5,1000.0,923.51,665.74
2018,6,22,13,15,926.5,114.5,2.65,28.4,985.0,895.87,649.83
2018,6,22,13,30,923.0,115.0,2.8,28.3,970.0,866.05,632.23
2018,6,22,13,45,918.5,114.0,2.9,28.25,947.5,831.99,611.11
2018,6,22,14,0,914.0,113.0,3.0,28.2,925.0,796.1,588.5
2018,6,22,14,15,907.5,111.5,3.05,28.05,896.0,756.63,563.13
2018,6,22,14,30,901.0,110.0,3.1,27.9,867.0,715.78,536.43
2018,6,22,14,45,892.5,108.0,3.15,27.8,832.0,672.02,505.3
2018,6,22,15,0,884.0,106.0,3.2,27.7,797.0,627.41,472.8
2018,6,22,15,15,872.5,104.5,3.2,27.7,757.0,580.93,437.76
2018,6,22,15,30,861.0,103.0,3.2,27.7,717.0,534.26,401.71
2018,6,22,15,45,847.0,100.0,3.25,27.25,672.5,485.1,363.69
2018,6,22,16,0,833.0,97.0,3.3,26.8,628.0,432.49,322.01
2018,6,22,16,15,815.0,94.0,3.25,26.4,580.5,382.81,281.18
2018,6,22,16,30,797.0,91.0,3.2,26.0,533.0,334.41,240.43
2018,6,22,16,45,772.5,88.0,3.2,25.65,483.5,285.69,199.03
2018,6,22,17,0,748.0,85.0,3.2,25.3,434.0,239.27,159.39
2018,6,22,17,15,714.5,81.0,3.15,24.65,383.0,189.53,118.43
2018,6,22,17,30,681.0,77.0,3.1,24.0,332.0,146.31,84.6
2018,6,22,17,45,634.5,72.0,3.05,23.35,282.0,104.74,56.24
2018,6,22,18,0,588.0,67.0,3.0,22.7,232.0,68.05,37.29
2018,6,22,18,15,520.5,60.0,2.9,21.9,185.0,41.95,30.77
2018,6,22,18,30,453.0,53.0,2.8,21.1,138.0,38.99,28.0
2018,6,22,18,45,352.0,44.0,2.7,20.3,98.5,33.93,23.18
2018,6,22,19,0,251.0,35.0,2.6,19.5,59.0,27.31,15.76
2018,6,22,19,15,147.0,22.0,2.6,19.05,34.0,17.52,0.0
2018,6,22,19,30,43.0,9.0,2.6,18.6,9.0,8.85,0.0
2018,6,22,19,45,21.5,4.5,2.6,18.2,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,23,4,45,54.5,7.5,1.8,16.2,9.0,0.0,0.0
2018,6,23,5,0,109.0,15.0,1.8,16.5,18.0,42.18,0.0
2018,6,23,5,15,228.0,25.5,1.85,17.1,47.0,108.47,47.65
2018,6,23,5,30,347.0,36.0,1.9,17.7,76.0,176.43,127.86
2018,6,23,5,45,437.5,43.5,1.95,18.25,118.5,236.76,181.81
2018,6,23,6,0,528.0,51.0,2.0,18.8,161.0,305.27,240.68
2018,6,23,6,15,586.5,56.0,1.95,19.35,208.5,363.25,290.06
2018,6,23,6,30,645.0,61.0,1.9,19.9,256.0,425.89,341.39
2018,6,23,6,45,686.5,65.0,1.85,20.4,306.5,479.94,384.32
2018,6,23,7,0,728.0,69.0,1.8,20.9,357.0,538.77,429.15
2018,6,23,7,15,757.5,72.0,1.85,21.6,407.5,590.73,467.3
2018,6,23,7,30,787.0,75.0,1.9,22.3,458.0,643.61,504.04
2018,6,23,7,45,809.5,77.0,1.9,23.0,507.5,690.82,534.54
2018,6,23,8,0,832.0,79.0,1.9,23.7,557.0,733.33,560.99
2018,6,23,8,15,849.0,81.0,1.9,24.4,604.0,775.51,586.66
2018,6,23,8,30,866.0,83.0,1.9,25.1,651.0,816.7,611.09
2018,6,23,8,45,879.0,85.0,1.95,25.8,694.5,853.21,632.41
2018,6,23,9,0,892.0,87.0,2.0,26.5,738.0,888.04,652.36
2018,6,23,9,15,901.5,88.5,2.0,27.15,776.5,917.26,668.04
2018,6,23,9,30,911.0,90.0,2.0,27.8,815.0,944.25,682.17
2018,6,23,9,45,918.0,91.5,2.0,28.45,848.0,966.52,693.17
2018,6,23,10,0,925.0,93.0,2.0,29.1,881.0,986.18,702.52
2018,6,23,10,15,930.5,94.0,2.0,29.55,908.5,1001.15,709.51
2018,6,23,10,30,936.0,95.0,2.0,30.0,936.0,1013.28,714.81
2018,6,23,10,45,940.5,96.0,2.0,30.45,957.5,1021.51,717.79
2018,6,23,11,0,945.0,97.0,2.0,30.9,979.0,1026.75,719.05
2018,6,23,11,15,948.0,97.5,2.1,31.1,993.5,1027.0,719.31
2018,6,23,11,30,951.0,98.0,2.2,31.3,1008.0,1024.22,717.81
2018,6,23,11,45,952.5,98.5,2.25,31.5,1015.0,1016.98,713.1
2018,6,23,12,0,954.0,99.0,2.3,31.7,1022.0,1006.79,706.67
2018,6,23,12,15,954.5,99.0,2.35,31.75,1022.0,992.28,698.08
2018,6,23,12,30,955.0,99.0,2.4,31.8,1022.0,974.97,687.81
2018,6,23,12,45,952.0,99.5,2.45,31.8,1013.0,952.28,674.32
2018,6,23,13,0,949.0,100.0,2.5,31.8,1004.0,927.09,659.23
2018,6,23,13,15,947.0,100.0,2.55,31.75,990.0,899.88,642.93
2018,6,23,13,30,945.0,100.0,2.6,31.7,976.0,870.35,625.03
2018,6,23,13,45,941.0,99.5,2.65,31.7,954.0,836.57,604.1
2018,6,23,14,0,937.0,99.0,2.7,31.7,932.0,800.87,581.73
2018,6,23,14,15,916.0,105.5,2.7,31.55,898.0,757.63,554.14
2018,6,23,14,30,895.0,112.0,2.7,31.4,864.0,713.96,525.82
2018,6,23,14,45,902.5,102.5,2.7,31.3,834.0,673.87,497.96
2018,6,23,15,0,910.0,93.0,2.7,31.2,804.0,631.66,467.85
2018,6,23,15,15,899.0,91.5,2.7,31.2,764.0,584.43,432.96
2018,6,23,15,30,888.0,90.0,2.7,31.2,724.0,536.92,396.98
2018,6,23,15,45,876.0,88.0,2.65,30.8,680.5,488.42,359.79
2018,6,23,16,0,864.0,86.0,2.6,30.4,637.0,440.15,321.68
2018,6,23,16,15,845.5,84.0,2.55,30.0,589.0,389.88,281.12
2018,6,23,16,30,827.0,82.0,2.5,29.6,541.0,336.62,237.46
2018,6,23,16,45,800.0,80.0,2.45,29.2,490.0,286.64,195.76
2018,6,23,17,0,773.0,78.0,2.4,28.8,439.0,239.16,155.93
2018,6,23,17,15,734.5,75.5,2.3,27.85,386.5,191.88,117.76
2018,6,23,17,30,696.0,73.0,2.2,26.9,334.0,145.3,82.04
2018,6,23,17,45,637.5,70.0,2.1,26.0,282.0,103.65,54.5
2018,6,23,18,0,579.0,67.0,2.0,25.1,230.0,68.03,36.93
2018,6,23,18,15,505.5,60.5,1.95,24.15,182.5,42.34,30.8
2018,6,23,18,30,432.0,54.0,1.9,23.2,135.0,39.87,28.51
2018,6,23,18,45,325.5,44.0,1.8,22.2,95.0,33.88,22.95
2018,6,23,19,0,219.0,34.0,1.7,21.2,55.0,26.44,15.01
2018,6,23,19,15,128.5,21.0,1.75,20.7,31.5,16.65,0.0
2018,6,23,19,30,38.0,8.0,1.8,20.2,8.0,7.86,0.0
2018,6,23,19,45,19.0,4.0,1.8,19.65,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,24,4,45,28.0,6.0,2.45,15.1,6.5,0.0,0.0
2018,6,24,5,0,56.0,12.0,2.5,15.2,13.0,25.85,0.0
2018,6,24,5,15,128.0,26.0,2.55,15.55,38.0,79.37,33.04
2018,6,24,5,30,200.0,40.0,2.6,15.9,63.0,129.97,94.7
2018,6,24,5,45,269.5,55.0,2.7,16.25,101.5,182.81,141.88
2018,6,24,6,0,339.0,70.0,2.8,16.6,140.0,242.2,193.47
2018,6,24,6,15,395.0,81.5,2.8,17.05,184.5,297.12,240.73
2018,6,24,6,30,451.0,93.0,2.8,17.5,229.0,356.81,290.68
2018,6,24,6,45,495.5,102.0,2.85,17.95,276.5,411.42,335.3
2018,6,24,7,0,540.0,111.0,2.9,18.4,324.0,472.49,383.58
2018,6,24,7,15,574.0,118.5,2.9,18.8,373.0,525.01,423.87
2018,6,24,7,30,608.0,126.0,2.9,19.2,422.0,579.02,464.19
2018,6,24,7,45,636.0,131.0,2.95,19.6,469.5,627.11,499.22
2018,6,24,8,0,664.0,136.0,3.0,20.0,517.0,675.69,533.84
2018,6,24,8,15,686.5,141.0,3.05,20.35,563.5,720.09,563.94
2018,6,24,8,30,709.0,146.0,3.1,20.7,610.0,764.11,593.21
2018,6,24,8,45,726.5,149.5,3.15,21.0,652.5,801.54,617.52
2018,6,24,9,0,744.0,153.0,3.2,21.3,695.0,837.82,640.81
2018,6,24,9,15,768.0,151.0,3.25,21.5,737.0,869.33,660.85
2018,6,24,9,30,792.0,149.0,3.3,21.7,779.0,903.07,682.33
2018,6,24,9,45,824.0,140.0,3.35,21.9,819.5,935.26,702.61
2018,6,24,10,0,856.0,131.0,3.4,22.1,860.0,960.29,717.98
2018,6,24,10,15,863.0,132.5,3.45,22.2,887.5,976.18,727.56
2018,6,24,10,30,870.0,134.0,3.5,22.3,915.0,989.45,735.53
2018,6,24,10,45,877.0,133.5,3.5,22.4,936.5,997.97,740.1
2018,6,24,11,0,884.0,133.0,3.5,22.5,958.0,1003.73,742.97
2018,6,24,11,15,887.0,134.0,3.5,22.5,972.0,1004.28,742.81
2018,6,24,11,30,890.0,135.0,3.5,22.5,986.0,1001.99,740.91
2018,6,24,11,45,891.5,136.0,3.5,22.55,993.5,995.42,736.18
2018,6,24,12,0,893.0,137.0,3.5,22.6,1001.0,986.09,729.76
2018,6,24,12,15,895.5,135.5,3.45,22.6,1001.5,972.59,720.47
2018,6,24,12,30,898.0,134.0,3.4,22.6,1002.0,956.46,709.54
2018,6,24,12,45,900.5,131.5,3.4,22.6,995.5,936.8,696.67
2018,6,24,13,0,903.0,129.0,3.4,22.6,989.0,914.6,682.15
2018,6,24,13,15,898.5,129.0,3.4,22.55,973.5,886.31,663.64
2018,6,24,13,30,894.0,129.0,3.4,22.5,958.0,855.97,643.71
2018,6,24,13,45,887.0,129.0,3.35,22.5,935.0,821.75,620.62
2018,6,24,14,0,880.0,129.0,3.3,22.5,912.0,785.9,596.32
2018,6,24,14,15,872.5,128.0,3.35,22.35,883.0,747.34,570.75
2018,6,24,14,30,865.0,127.0,3.4,22.2,854.0,707.54,543.29
2018,6,24,14,45,853.5,125.5,3.4,22.1,818.5,663.68,511.01
2018,6,24,15,0,842.0,124.0,3.4,22.0,783.0,616.66,475.82
2018,6,24,15,15,829.5,122.0,3.4,22.0,743.5,570.59,440.28
2018,6,24,15,30,817.0,120.0,3.4,22.0,704.0,524.52,403.89
2018,6,24,15,45,798.5,118.0,3.45,21.55,659.0,475.87,365.42
2018,6,24,16,0,780.0,116.0,3.5,21.1,614.0,428.2,326.61
2018,6,24,16,15,757.0,112.5,3.55,20.8,565.5,378.67,285.3
2018,6,24,16,30,734.0,109.0,3.6,20.5,517.0,327.6,242.01
2018,6,24,16,45,705.0,105.5,3.6,20.15,467.5,279.98,201.02
2018,6,24,17,0,676.0,102.0,3.6,19.8,418.0,235.1,162.27
2018,6,24,17,15,640.5,96.0,3.55,19.35,368.0,189.8,124.29
2018,6,24,17,30,605.0,90.0,3.5,18.9,318.0,148.16,91.16
2018,6,24,17,45,556.0,83.5,3.45,18.45,269.0,108.73,63.63
2018,6,24,18,0,507.0,77.0,3.4,18.0,220.0,74.44,45.01
2018,6,24,18,15,443.0,68.0,3.3,17.55,175.0,49.02,37.56
2018,6,24,18,30,379.0,59.0,3.2,17.1,130.0,43.77,32.69
2018,6,24,18,45,292.5,46.5,3.05,16.65,92.0,35.32,24.77
2018,6,24,19,0,206.0,34.0,2.9,16.2,54.0,26.42,15.41
2018,6,24,19,15,121.5,21.0,2.85,15.95,31.0,16.64,0.0
2018,6,24,19,30,37.0,8.0,2.8,15.7,8.0,7.86,0.0
2018,6,24,19,45,18.5,4.0,2.7,15.45,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,4,45,9.5,4.0,3.05,13.8,4.0,0.0,0.0
2018,6,25,5,0,19.0,8.0,3.1,14.0,8.0,12.62,0.0
2018,6,25,5,15,113.5,23.0,3.15,14.3,35.0,70.74,27.74
2018,6,25,5,30,208.0,38.0,3.2,14.6,62.0,129.98,94.95
2018,6,25,5,45,182.0,44.0,3.25,14.85,72.0,134.47,104.14
2018,6,25,6,0,156.0,50.0,3.3,15.1,82.0,129.58,102.94
2018,6,25,6,15,78.0,59.0,3.2,15.4,75.0,102.6,81.58
2018,6,25,6,30,0.0,68.0,3.1,15.7,68.0,66.23,50.56
2018,6,25,6,45,4.5,91.5,3.05,16.0,93.5,92.82,72.9
2018,6,25,7,0,9.0,115.0,3.0,16.3,119.0,119.77,95.16
2018,6,25,7,15,10.5,137.0,2.9,16.65,142.0,143.44,114.25
2018,6,25,7,30,12.0,159.0,2.8,17.0,165.0,167.11,133.03
2018,6,25,7,45,12.0,173.5,2.75,17.35,180.0,181.76,144.19
2018,6,25,8,0,12.0,188.0,2.7,17.7,195.0,196.38,155.21
2018,6,25,8,15,14.0,205.0,2.7,18.05,213.5,215.18,169.51
2018,6,25,8,30,16.0,222.0,2.7,18.4,232.0,234.04,183.69
2018,6,25,8,45,16.0,233.5,2.7,18.75,244.5,245.53,191.9
2018,6,25,9,0,16.0,245.0,2.7,19.1,257.0,257.0,200.05
2018,6,25,9,15,26.0,277.5,2.7,19.4,298.0,307.08,238.23
2018,6,25,9,30,36.0,310.0,2.7,19.7,339.0,349.94,270.18
2018,6,25,9,45,50.5,342.5,2.75,20.0,384.5,397.02,305.08
2018,6,25,10,0,65.0,375.0,2.8,20.3,430.0,444.09,339.43
2018,6,25,10,15,113.0,386.0,2.85,20.55,486.0,508.7,387.62
2018,6,25,10,30,161.0,397.0,2.9,20.8,542.0,565.38,429.24
2018,6,25,10,45,236.5,382.0,2.95,21.05,600.0,628.63,476.15
2018,6,25,11,0,312.0,367.0,3.0,21.3,658.0,684.39,517.08
2018,6,25,11,15,471.5,311.0,3.05,21.4,758.0,785.22,591.85
2018,6,25,11,30,631.0,255.0,3.1,21.5,858.0,878.84,659.62
2018,6,25,11,45,777.0,183.0,3.15,21.65,931.0,936.28,697.75
2018,6,25,12,0,923.0,111.0,3.2,21.8,1004.0,989.35,732.49
2018,6,25,12,15,924.0,110.5,3.25,21.85,1004.0,975.23,722.86
2018,6,25,12,30,925.0,110.0,3.3,21.9,1004.0,958.41,712.06
2018,6,25,12,45,926.5,107.5,3.4,21.95,996.5,937.48,698.87
2018,6,25,13,0,928.0,105.0,3.5,22.0,989.0,913.97,683.93
2018,6,25,13,15,926.0,104.5,3.55,21.95,974.5,886.87,666.44
2018,6,25,13,30,924.0,104.0,3.6,21.9,960.0,857.5,647.34
2018,6,25,13,45,921.0,102.5,3.65,21.9,939.0,824.26,625.31
2018,6,25,14,0,918.0,101.0,3.7,21.9,918.0,789.08,601.77
2018,6,25,14,15,912.5,99.5,3.75,21.75,889.5,750.3,575.82
2018,6,25,14,30,907.0,98.0,3.8,21.6,861.0,710.06,548.54
2018,6,25,14,45,900.0,96.0,3.85,21.5,827.0,667.11,517.2
2018,6,25,15,0,893.0,94.0,3.9,21.4,793.0,623.19,483.97
2018,6,25,15,15,882.5,92.5,3.9,21.4,753.5,576.97,447.89
2018,6,25,15,30,872.0,91.0,3.9,21.4,714.0,530.45,410.7
2018,6,25,15,45,860.5,89.0,3.95,20.9,671.5,482.91,372.6
2018,6,25,16,0,849.0,87.0,4.0,20.4,629.0,435.56,333.48
2018,6,25,16,15,832.5,84.5,4.05,20.05,582.5,386.29,291.65
2018,6,25,16,30,816.0,82.0,4.1,19.7,536.0,333.84,246.45
2018,6,25,16,45,794.5,79.0,4.15,19.35,487.0,285.0,203.49
2018,6,25,17,0,773.0,76.0,4.2,19.0,438.0,238.12,162.07
2018,6,25,17,15,742.0,72.5,4.2,18.5,387.5,191.25,121.9
2018,6,25,17,30,711.0,69.0,4.2,18.0,337.0,147.59,86.5
2018,6,25,17,45,667.5,65.0,4.2,17.55,287.0,102.55,54.36
2018,6,25,18,0,624.0,61.0,4.2,17.1,237.0,65.1,34.5
2018,6,25,18,15,560.5,55.0,4.15,16.65,190.0,37.59,27.64
2018,6,25,18,30,497.0,49.0,4.1,16.2,143.0,35.26,25.35
2018,6,25,18,45,399.0,41.0,4.0,15.75,102.5,30.95,21.11
2018,6,25,19,0,301.0,33.0,3.9,15.3,62.0,26.44,15.51
2018,6,25,19,15,180.0,21.0,3.85,15.05,36.0,17.35,0.0
2018,6,25,19,30,59.0,9.0,3.8,14.8,10.0,8.85,0.0
2018,6,25,19,45,29.5,4.5,3.75,14.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,4,45,33.0,7.0,2.65,12.25,8.0,0.0,0.0
2018,6,26,5,0,66.0,14.0,2.7,12.5,16.0,30.21,0.0
2018,6,26,5,15,161.5,28.0,2.75,12.9,43.5,91.34,35.44
2018,6,26,5,30,257.0,42.0,2.8,13.3,71.0,151.88,111.65
2018,6,26,5,45,342.0,53.0,2.8,13.7,111.5,208.19,162.93
2018,6,26,6,0,427.0,64.0,2.8,14.1,152.0,273.95,220.55
2018,6,26,6,15,420.5,78.0,2.75,14.5,184.0,304.64,248.94
2018,6,26,6,30,414.0,92.0,2.7,14.9,216.0,335.43,275.93
2018,6,26,6,45,480.5,99.5,2.65,15.35,269.0,399.18,328.52
2018,6,26,7,0,547.0,107.0,2.6,15.8,322.0,471.62,386.2
2018,6,26,7,15,629.5,105.0,2.55,16.2,385.0,545.57,443.78
2018,6,26,7,30,712.0,103.0,2.5,16.6,448.0,624.53,503.36
2018,6,26,7,45,739.0,106.0,2.5,17.0,497.5,673.35,537.78
2018,6,26,8,0,766.0,109.0,2.5,17.4,547.0,719.86,569.08
2018,6,26,8,15,787.0,111.5,2.5,17.8,594.5,763.78,597.88
2018,6,26,8,30,808.0,114.0,2.5,18.2,642.0,807.0,625.69
2018,6,26,8,45,825.5,116.0,2.5,18.6,686.5,845.73,649.9
2018,6,26,9,0,843.0,118.0,2.5,19.0,731.0,883.1,672.86
2018,6,26,9,15,856.5,118.5,2.5,19.35,770.5,908.17,687.31
2018,6,26,9,30,870.0,119.0,2.5,19.7,810.0,936.75,704.16
2018,6,26,9,45,882.0,119.0,2.55,20.1,845.0,961.29,718.5
2018,6,26,10,0,894.0,119.0,2.6,20.5,880.0,983.51,731.3
2018,6,26,10,15,900.5,119.5,2.65,20.7,907.0,998.46,739.9
2018,6,26,10,30,907.0,120.0,2.7,20.9,934.0,1010.69,746.85
2018,6,26,10,45,913.0,120.0,2.8,21.15,955.5,1019.11,751.75
2018,6,26,11,0,919.0,120.0,2.9,21.4,977.0,1024.65,754.89
2018,6,26,11,15,923.5,119.5,2.95,21.5,991.5,1025.29,754.93
2018,6,26,11,30,928.0,119.0,3.0,21.6,1006.0,1022.99,753.2
2018,6,26,11,45,932.0,118.0,3.05,21.7,1014.0,1016.77,749.03
2018,6,26,12,0,936.0,117.0,3.1,21.8,1022.0,1007.64,743.07
2018,6,26,12,15,939.0,114.5,3.2,21.8,1022.0,993.25,734.42
2018,6,26,12,30,942.0,112.0,3.3,21.8,1022.0,976.07,723.97
2018,6,26,12,45,947.0,107.5,3.35,21.8,1016.0,956.04,711.27
2018,6,26,13,0,952.0,103.0,3.4,21.8,1010.0,933.23,696.71
2018,6,26,13,15,950.0,102.0,3.45,21.75,995.0,905.07,678.64
2018,6,26,13,30,948.0,101.0,3.5,21.7,980.0,874.58,658.91
2018,6,26,13,45,946.0,98.5,3.55,21.6,958.0,840.48,636.69
2018,6,26,14,0,944.0,96.0,3.6,21.5,936.0,804.33,612.85
2018,6,26,14,15,939.0,94.5,3.65,21.35,907.5,765.02,586.66
2018,6,26,14,30,934.0,93.0,3.7,21.2,879.0,724.16,559.07
2018,6,26,14,45,927.5,91.0,3.75,21.05,844.5,680.49,527.67
2018,6,26,15,0,921.0,89.0,3.8,20.9,810.0,635.76,494.0
2018,6,26,15,15,911.0,87.5,3.8,20.9,770.0,588.65,457.26
2018,6,26,15,30,901.0,86.0,3.8,20.9,730.0,541.15,419.31
2018,6,26,15,45,889.5,83.5,3.85,20.4,686.0,491.87,379.86
2018,6,26,16,0,878.0,81.0,3.9,19.9,642.0,442.76,339.31
2018,6,26,16,15,862.5,79.0,3.9,19.6,595.0,392.95,296.8
2018,6,26,16,30,847.0,77.0,3.9,19.3,548.0,344.08,254.07
2018,6,26,16,45,826.0,74.0,3.95,19.0,498.0,293.94,209.89
2018,6,26,17,0,805.0,71.0,4.0,18.7,448.0,241.33,163.66
2018,6,26,17,15,775.0,68.0,3.95,18.25,397.0,193.49,122.46
2018,6,26,17,30,745.0,65.0,3.9,17.8,346.0,148.76,86.03
2018,6,26,17,45,703.0,61.0,3.9,17.4,295.0,105.41,55.34
2018,6,26,18,0,661.0,57.0,3.9,17.0,244.0,66.58,34.79
2018,6,26,18,15,598.0,52.0,3.8,16.55,196.0,35.1,25.45
2018,6,26,18,30,535.0,47.0,3.7,16.1,148.0,33.48,23.81
2018,6,26,18,45,435.5,40.0,3.65,15.65,106.5,30.0,20.3
2018,6,26,19,0,336.0,33.0,3.6,15.2,65.0,26.43,15.54
2018,6,26,19,15,203.0,21.0,3.55,14.9,37.5,17.33,0.0
2018,6,26,19,30,70.0,9.0,3.5,14.6,10.0,8.85,0.0
2018,6,26,19,45,35.0,4.5,3.45,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,4,45,36.0,7.5,3.2,12.85,8.5,0.0,0.0
2018,6,27,5,0,72.0,15.0,3.3,13.0,17.0,32.63,0.0
2018,6,27,5,15,178.0,28.0,3.35,13.35,45.0,95.84,34.9
2018,6,27,5,30,284.0,41.0,3.4,13.7,73.0,159.64,116.95
2018,6,27,5,45,286.5,41.5,3.45,14.05,87.0,171.57,133.66
2018,6,27,6,0,289.0,42.0,3.5,14.4,101.0,188.58,151.62
2018,6,27,6,15,144.5,39.5,3.45,14.75,69.0,123.24,99.44
2018,6,27,6,30,0.0,37.0,3.4,15.1,37.0,35.72,24.82
2018,6,27,6,45,0.0,44.5,3.4,15.5,44.5,42.98,30.95
2018,6,27,7,0,0.0,52.0,3.4,15.9,52.0,50.24,36.96
2018,6,27,7,15,0.0,70.0,3.4,16.25,70.0,67.67,51.4
2018,6,27,7,30,0.0,88.0,3.4,16.6,88.0,85.26,65.77
2018,6,27,7,45,0.0,105.5,3.35,16.95,105.5,102.71,79.82
2018,6,27,8,0,0.0,123.0,3.3,17.3,123.0,120.17,93.7
2018,6,27,8,15,1.5,144.5,3.3,17.6,145.5,142.87,111.73
2018,6,27,8,30,3.0,166.0,3.3,17.9,168.0,165.66,129.6
2018,6,27,8,45,5.5,184.0,3.35,18.2,188.0,185.79,145.21
2018,6,27,9,0,8.0,202.0,3.4,18.5,208.0,206.0,160.74
2018,6,27,9,15,15.0,235.5,3.4,18.75,247.0,246.09,191.87
2018,6,27,9,30,22.0,269.0,3.4,19.0,286.0,286.38,222.66
2018,6,27,9,45,25.5,296.5,3.4,19.25,317.5,325.09,251.66
2018,6,27,10,0,29.0,324.0,3.4,19.5,349.0,356.24,274.6
2018,6,27,10,15,25.0,318.5,3.45,19.65,340.5,345.66,265.87
2018,6,27,10,30,21.0,313.0,3.5,19.8,332.0,328.45,252.34
2018,6,27,10,45,20.0,310.5,3.55,19.95,329.0,324.47,248.99
2018,6,27,11,0,19.0,308.0,3.6,20.1,326.0,320.48,245.63
2018,6,27,11,15,26.5,338.0,3.65,20.1,363.0,362.21,277.19
2018,6,27,11,30,34.0,368.0,3.7,20.1,400.0,398.05,303.95
2018,6,27,11,45,45.0,396.0,3.75,20.15,439.0,434.62,331.18
2018,6,27,12,0,56.0,424.0,3.8,20.2,478.0,470.39,357.59
2018,6,27,12,15,63.0,429.5,3.85,20.15,490.5,479.41,364.41
2018,6,27,12,30,70.0,435.0,3.9,20.1,503.0,487.91,370.98
2018,6,27,12,45,82.0,425.5,3.95,20.0,504.5,485.87,370.23
2018,6,27,13,0,94.0,416.0,4.0,19.9,506.0,483.24,369.1
2018,6,27,13,15,94.5,419.5,4.05,19.8,508.5,482.45,368.81
2018,6,27,13,30,95.0,423.0,4.1,19.7,511.0,481.31,368.28
2018,6,27,13,45,263.5,365.0,4.15,19.6,601.0,551.64,425.99
2018,6,27,14,0,432.0,307.0,4.2,19.5,691.0,612.23,474.92
2018,6,27,14,15,563.0,239.0,4.25,19.3,723.0,625.03,487.69
2018,6,27,14,30,694.0,171.0,4.3,19.1,755.0,628.82,493.4
2018,6,27,14,45,758.5,146.5,4.35,18.95,760.5,620.62,487.77
2018,6,27,15,0,823.0,122.0,4.4,18.8,766.0,604.36,475.56
2018,6,27,15,15,846.0,109.5,4.4,18.8,742.5,572.5,449.91
2018,6,27,15,30,869.0,97.0,4.4,18.8,719.0,534.88,419.15
2018,6,27,15,45,855.5,95.0,4.5,18.35,675.0,486.5,379.98
2018,6,27,16,0,842.0,93.0,4.6,17.9,631.0,438.49,339.92
2018,6,27,16,15,823.0,90.0,4.65,17.6,583.0,384.05,293.57
2018,6,27,16,30,804.0,87.0,4.7,17.3,535.0,334.89,250.4
2018,6,27,16,45,778.5,84.5,4.75,17.0,485.0,285.92,206.96
2018,6,27,17,0,753.0,82.0,4.8,16.7,435.0,239.31,165.47
2018,6,27,17,15,719.5,78.5,4.8,16.3,384.5,192.93,125.42
2018,6,27,17,30,686.0,75.0,4.8,15.9,334.0,146.64,87.57
2018,6,27,17,45,638.5,71.0,4.8,15.55,284.0,105.42,58.31
2018,6,27,18,0,591.0,67.0,4.8,15.2,234.0,69.19,38.9
2018,6,27,18,15,523.5,60.5,4.7,14.85,187.0,42.26,31.99
2018,6,27,18,30,456.0,54.0,4.6,14.5,140.0,39.78,29.53
2018,6,27,18,45,355.5,45.5,4.55,14.2,100.5,35.28,25.01
2018,6,27,19,0,255.0,37.0,4.5,13.9,61.0,28.94,17.67
2018,6,27,19,15,150.0,23.0,4.45,13.75,35.0,18.35,0.0
2018,6,27,19,30,45.0,9.0,4.4,13.6,9.0,8.85,0.0
2018,6,27,19,45,22.5,4.5,4.35,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,28,4,45,27.0,7.0,3.9,13.05,7.5,0.0,0.0
2018,6,28,5,0,54.0,14.0,4.0,13.2,15.0,27.12,0.0
2018,6,28,5,15,150.5,27.5,4.05,13.6,41.5,86.76,28.73
2018,6,28,5,30,247.0,41.0,4.1,14.0,68.0,146.85,107.17
2018,6,28,5,45,342.0,50.0,4.2,14.35,108.0,203.86,159.17
2018,6,28,6,0,437.0,59.0,4.3,14.7,148.0,272.26,219.28
2018,6,28,6,15,501.5,66.0,4.3,15.15,195.0,331.44,271.27
2018,6,28,6,30,566.0,73.0,4.3,15.6,242.0,395.77,326.18
2018,6,28,6,45,613.0,78.0,4.3,16.05,291.5,452.77,373.65
2018,6,28,7,0,660.0,83.0,4.3,16.5,341.0,512.83,422.1
2018,6,28,7,15,694.5,86.5,4.25,16.9,391.5,565.74,463.42
2018,6,28,7,30,729.0,90.0,4.2,17.3,442.0,617.82,502.98
2018,6,28,7,45,756.0,92.5,4.15,17.7,491.5,666.89,537.82
2018,6,28,8,0,783.0,95.0,4.1,18.1,541.0,716.19,571.86
2018,6,28,8,15,802.0,97.0,4.05,18.45,587.5,758.51,600.17
2018,6,28,8,30,821.0,99.0,4.0,18.8,634.0,800.02,627.44
2018,6,28,8,45,836.0,100.5,3.9,19.2,677.0,831.44,646.71
2018,6,28,9,0,851.0,102.0,3.8,19.6,720.0,866.41,668.28
2018,6,28,9,15,862.0,103.5,3.75,19.9,758.5,896.1,686.35
2018,6,28,9,30,873.0,105.0,3.7,20.2,797.0,923.75,702.89
2018,6,28,9,45,881.5,106.5,3.65,20.5,830.5,946.84,716.19
2018,6,28,10,0,890.0,108.0,3.6,20.8,864.0,967.49,727.81
2018,6,28,10,15,895.5,109.0,3.6,21.0,890.5,982.14,736.01
2018,6,28,10,30,901.0,110.0,3.6,21.2,917.0,994.06,742.48
2018,6,28,10,45,905.0,110.5,3.6,21.4,937.5,1001.18,745.85
2018,6,28,11,0,909.0,111.0,3.6,21.6,958.0,1005.44,747.45
2018,6,28,11,15,911.5,112.0,3.65,21.7,972.0,1005.83,747.24
2018,6,28,11,30,914.0,113.0,3.7,21.8,986.0,1003.31,745.24
2018,6,28,11,45,915.5,113.5,3.75,21.85,993.0,996.41,740.6
2018,6,28,12,0,917.0,114.0,3.8,21.9,1000.0,986.68,734.18
2018,6,28,12,15,918.5,112.5,3.85,21.9,1000.0,972.22,724.82
2018,6,28,12,30,920.0,111.0,3.9,21.9,1000.0,955.07,713.74
2018,6,28,12,45,922.0,108.5,4.0,21.9,993.0,934.77,700.84
2018,6,28,13,0,924.0,106.0,4.1,21.9,986.0,911.87,686.16
2018,6,28,13,15,920.5,106.0,4.15,21.85,971.0,884.14,667.99
2018,6,28,13,30,917.0,106.0,4.2,21.8,956.0,854.22,648.24
2018,6,28,13,45,912.5,104.5,4.25,21.7,933.5,820.07,625.54
2018,6,28,14,0,908.0,103.0,4.3,21.6,911.0,784.08,601.37
2018,6,28,14,15,901.5,102.5,4.35,21.45,883.0,745.89,575.53
2018,6,28,14,30,895.0,102.0,4.4,21.3,855.0,706.32,548.49
2018,6,28,14,45,886.0,100.5,4.4,21.15,820.5,663.03,516.43
2018,6,28,15,0,877.0,99.0,4.4,21.0,786.0,618.93,482.8
2018,6,28,15,15,866.0,97.5,4.4,21.0,747.0,573.1,446.8
2018,6,28,15,30,855.0,96.0,4.4,21.0,708.0,527.02,409.76
2018,6,28,15,45,841.5,93.5,4.4,20.55,664.5,478.84,370.88
2018,6,28,16,0,828.0,91.0,4.4,20.1,621.0,431.04,331.21
2018,6,28,16,15,809.5,89.5,4.45,19.8,574.5,378.75,287.0
2018,6,28,16,30,791.0,88.0,4.5,19.5,528.0,331.72,245.93
2018,6,28,16,45,767.5,84.5,4.5,19.15,479.0,283.03,203.15
2018,6,28,17,0,744.0,81.0,4.5,18.8,430.0,236.51,162.11
2018,6,28,17,15,712.0,77.5,4.5,18.35,380.0,190.81,122.95
2018,6,28,17,30,680.0,74.0,4.5,17.9,330.0,145.11,85.86
2018,6,28,17,45,635.0,69.0,4.5,17.45,280.5,103.53,56.4
2018,6,28,18,0,590.0,64.0,4.5,17.0,231.0,66.66,36.48
2018,6,28,18,15,525.0,58.0,4.4,16.55,185.0,40.08,29.84
2018,6,28,18,30,460.0,52.0,4.3,16.1,139.0,37.92,27.7
2018,6,28,18,45,361.5,43.5,4.2,15.65,99.5,33.3,23.15
2018,6,28,19,0,263.0,35.0,4.1,15.2,60.0,27.25,16.22
2018,6,28,19,15,155.0,22.0,4.05,14.95,34.5,17.48,0.0
2018,6,28,19,30,47.0,9.0,4.0,14.7,9.0,8.85,0.0
2018,6,28,19,45,23.5,4.5,3.9,14.4,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,4,45,51.0,7.0,1.0,13.35,8.0,0.0,0.0
2018,6,29,5,0,102.0,14.0,1.0,13.6,16.0,38.89,0.0
2018,6,29,5,15,220.0,24.0,1.05,14.15,43.5,101.83,30.71
2018,6,29,5,30,338.0,34.0,1.1,14.7,71.0,169.3,121.96
2018,6,29,5,45,429.5,41.5,1.2,15.2,112.5,229.0,176.42
2018,6,29,6,0,521.0,49.0,1.3,15.7,154.0,297.07,235.41
2018,6,29,6,15,580.0,54.5,1.3,16.25,201.5,355.29,285.35
2018,6,29,6,30,639.0,60.0,1.3,16.8,249.0,418.28,337.34
2018,6,29,6,45,681.5,63.0,1.35,17.35,299.0,471.39,380.11
2018,6,29,7,0,724.0,66.0,1.4,17.9,349.0,529.37,425.01
2018,6,29,7,15,753.5,69.5,1.45,18.6,399.5,581.75,463.81
2018,6,29,7,30,783.0,73.0,1.5,19.3,450.0,635.09,501.28
2018,6,29,7,45,806.5,75.0,1.55,20.0,499.5,682.97,532.81
2018,6,29,8,0,830.0,77.0,1.6,20.7,549.0,726.28,560.41
2018,6,29,8,15,847.0,79.0,1.65,21.25,596.0,768.55,587.09
2018,6,29,8,30,864.0,81.0,1.7,21.8,643.0,809.85,612.66
2018,6,29,8,45,876.5,83.0,1.75,22.35,686.5,846.08,634.41
2018,6,29,9,0,889.0,85.0,1.8,22.9,730.0,880.61,654.82
2018,6,29,9,15,897.0,87.0,1.9,23.35,768.0,909.19,671.9
2018,6,29,9,30,905.0,89.0,2.0,23.8,806.0,935.5,687.48
2018,6,29,9,45,907.5,93.5,2.05,24.2,838.5,956.92,699.45
2018,6,29,10,0,910.0,98.0,2.1,24.6,871.0,975.58,709.68
2018,6,29,10,15,915.0,99.0,2.2,24.9,897.5,990.1,718.14
2018,6,29,10,30,920.0,100.0,2.3,25.2,924.0,1001.82,724.91
2018,6,29,10,45,924.0,100.5,2.35,25.45,944.5,1009.17,728.6
2018,6,29,11,0,928.0,101.0,2.4,25.7,965.0,1013.59,730.56
2018,6,29,11,15,930.5,102.0,2.5,25.85,979.5,1014.09,730.96
2018,6,29,11,30,933.0,103.0,2.6,26.0,994.0,1011.61,729.56
2018,6,29,11,45,934.5,102.5,2.7,26.1,1000.5,1003.7,724.92
2018,6,29,12,0,936.0,102.0,2.8,26.2,1007.0,992.91,718.51
2018,6,29,12,15,934.5,103.0,2.85,26.2,1006.0,977.94,709.32
2018,6,29,12,30,933.0,104.0,2.9,26.2,1005.0,960.27,698.44
2018,6,29,12,45,929.0,105.0,3.0,26.2,996.0,937.75,684.79
2018,6,29,13,0,925.0,106.0,3.1,26.2,987.0,912.83,669.5
2018,6,29,13,15,922.5,105.0,3.15,26.15,972.0,884.99,651.99
2018,6,29,13,30,920.0,104.0,3.2,26.1,957.0,854.92,632.9
2018,6,29,13,45,916.5,103.0,3.3,26.0,935.5,821.96,612.09
2018,6,29,14,0,913.0,102.0,3.4,25.9,914.0,787.07,589.75
2018,6,29,14,15,907.5,100.5,3.4,25.75,886.0,748.52,564.27
2018,6,29,14,30,902.0,99.0,3.4,25.6,858.0,708.51,537.53
2018,6,29,14,45,894.5,97.0,3.45,25.45,824.0,665.47,506.89
2018,6,29,15,0,887.0,95.0,3.5,25.3,790.0,621.48,474.41
2018,6,29,15,15,876.5,93.0,3.5,25.3,750.5,575.07,438.91
2018,6,29,15,30,866.0,91.0,3.5,25.3,711.0,528.35,402.31
2018,6,29,15,45,853.0,89.5,3.55,24.85,668.0,480.81,364.89
2018,6,29,16,0,840.0,88.0,3.6,24.4,625.0,433.59,326.57
2018,6,29,16,15,823.5,85.0,3.6,24.1,578.5,384.26,285.4
2018,6,29,16,30,807.0,82.0,3.6,23.8,532.0,331.75,240.93
2018,6,29,16,45,783.5,79.0,3.55,23.45,482.5,282.72,198.65
2018,6,29,17,0,760.0,76.0,3.5,23.1,433.0,235.85,158.02
2018,6,29,17,15,728.5,73.0,3.5,22.55,383.0,189.86,119.33
2018,6,29,17,30,697.0,70.0,3.5,22.0,333.0,147.14,85.3
2018,6,29,17,45,652.5,65.5,3.45,21.45,283.0,102.12,53.61
2018,6,29,18,0,608.0,61.0,3.4,20.9,233.0,64.82,33.92
2018,6,29,18,15,544.5,55.0,3.35,20.25,186.5,37.53,27.15
2018,6,29,18,30,481.0,49.0,3.3,19.6,140.0,35.2,24.93
2018,6,29,18,45,384.5,41.0,3.25,18.9,100.5,30.9,20.77
2018,6,29,19,0,288.0,33.0,3.2,18.2,61.0,26.39,15.31
2018,6,29,19,15,171.5,20.5,3.15,17.8,35.0,16.2,0.0
2018,6,29,19,30,55.0,8.0,3.1,17.4,9.0,7.86,0.0
2018,6,29,19,45,27.5,4.0,3.1,17.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.1,17.2,8.0,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.1,17.4,16.0,45.88,0.0
2018,6,30,5,15,262.5,22.5,1.1,17.9,45.0,112.28,29.38
2018,6,30,5,30,390.0,32.0,1.1,18.4,74.0,184.42,130.37
2018,6,30,5,45,477.0,38.5,1.05,18.9,116.0,243.38,184.24
2018,6,30,6,0,564.0,45.0,1.0,19.4,158.0,310.35,241.43
2018,6,30,6,15,621.0,49.5,1.0,19.9,206.0,366.08,288.76
2018,6,30,6,30,678.0,54.0,1.0,20.4,254.0,428.89,339.73
2018,6,30,6,45,716.5,57.5,0.95,20.9,304.5,484.19,382.73
2018,6,30,7,0,755.0,61.0,0.9,21.4,355.0,541.73,425.52
2018,6,30,7,15,783.0,63.5,0.9,22.1,405.5,593.21,462.16
2018,6,30,7,30,811.0,66.0,0.9,22.8,456.0,641.27,493.91
2018,6,30,7,45,831.5,68.5,0.9,23.45,505.5,688.52,523.58
2018,6,30,8,0,852.0,71.0,0.9,24.1,555.0,735.51,552.26
2018,6,30,8,15,866.5,73.5,1.0,24.75,601.5,777.17,577.97
2018,6,30,8,30,881.0,76.0,1.1,25.4,648.0,817.65,602.56
2018,6,30,8,45,892.5,77.5,1.2,26.0,691.0,853.01,623.6
2018,6,30,9,0,904.0,79.0,1.3,26.6,734.0,886.61,643.33
2018,6,30,9,15,912.5,81.0,1.35,27.1,773.0,916.07,659.84
2018,6,30,9,30,921.0,83.0,1.4,27.6,812.0,943.25,674.84
2018,6,30,9,45,926.5,85.0,1.45,28.1,845.0,965.16,686.48
2018,6,30,10,0,932.0,87.0,1.5,28.6,878.0,984.39,696.51
2018,6,30,10,15,937.5,88.0,1.55,28.9,905.5,999.78,704.77
2018,6,30,10,30,943.0,89.0,1.6,29.2,933.0,1012.31,711.37
2018,6,30,10,45,946.5,90.0,1.7,29.5,954.0,1019.95,715.77
2018,6,30,11,0,950.0,91.0,1.8,29.8,975.0,1024.57,718.44
2018,6,30,11,15,951.0,92.0,1.85,29.9,988.5,1023.71,717.76
2018,6,30,11,30,952.0,93.0,1.9,30.0,1002.0,1019.81,715.36
2018,6,30,11,45,952.5,93.0,1.95,30.15,1008.0,1011.42,710.17
2018,6,30,12,0,953.0,93.0,2.0,30.3,1014.0,1000.09,703.27
2018,6,30,12,15,950.5,95.0,2.1,30.3,1013.0,985.05,695.12
2018,6,30,12,30,948.0,97.0,2.2,30.3,1012.0,967.26,685.24
2018,6,30,12,45,942.0,99.5,2.25,30.3,1002.5,944.16,671.48
2018,6,30,13,0,936.0,102.0,2.3,30.3,993.0,918.68,656.18
2018,6,30,13,15,933.0,101.5,2.35,30.25,978.0,890.65,639.32
2018,6,30,13,30,930.0,101.0,2.4,30.2,963.0,860.38,620.88
2018,6,30,13,45,846.5,143.5,2.45,30.1,914.0,804.23,585.31
2018,6,30,14,0,763.0,186.0,2.5,30.0,865.0,750.87,550.9
2018,6,30,14,15,794.5,162.0,2.55,29.85,849.0,722.61,533.18
2018,6,30,14,30,826.0,138.0,2.6,29.7,833.0,690.62,512.17
2018,6,30,14,45,856.5,117.0,2.65,29.55,812.0,659.34,490.83
2018,6,30,15,0,887.0,96.0,2.7,29.4,791.0,622.51,464.89
2018,6,30,15,15,876.5,94.0,2.7,29.4,751.5,576.08,430.29
2018,6,30,15,30,866.0,92.0,2.7,29.4,712.0,529.36,394.64
2018,6,30,15,45,850.0,90.5,2.8,28.75,667.5,480.4,357.59
2018,6,30,16,0,834.0,89.0,2.9,28.1,623.0,432.04,319.71
2018,6,30,16,15,811.0,88.5,2.9,27.55,575.0,378.63,276.75
2018,6,30,16,30,788.0,88.0,2.9,27.0,527.0,330.91,237.06
2018,6,30,16,45,756.5,86.5,2.95,26.45,476.0,281.88,196.03
2018,6,30,17,0,725.0,85.0,3.0,25.9,425.0,235.81,157.24
2018,6,30,17,15,686.5,81.5,3.0,25.05,374.0,186.54,117.08
2018,6,30,17,30,648.0,78.0,3.0,24.2,323.0,144.24,84.23
2018,6,30,17,45,590.0,74.5,3.0,23.35,272.5,104.34,57.38
2018,6,30,18,0,532.0,71.0,3.0,22.5,222.0,70.43,40.1
2018,6,30,18,15,464.0,63.0,2.95,21.7,176.0,44.4,32.92
2018,6,30,18,30,396.0,55.0,2.9,20.9,130.0,40.67,29.5
2018,6,30,18,45,301.5,44.0,2.85,20.05,91.5,33.26,22.66
2018,6,30,19,0,207.0,33.0,2.8,19.2,53.0,25.56,14.57
2018,6,30,19,15,122.0,20.0,2.8,18.8,30.0,15.77,0.0
2018,6,30,19,30,37.0,7.0,2.8,18.4,7.0,6.88,0.0
2018,6,30,19,45,18.5,3.5,2.8,18.0,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.65,15.2,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.7,15.3,13.0,27.91,0.0
2018,7,1,5,15,158.0,24.0,2.7,15.65,38.0,83.29,17.53
2018,7,1,5,30,250.0,36.0,2.7,16.0,63.0,140.78,100.48
2018,7,1,5,45,309.5,47.5,2.7,16.35,98.0,187.29,144.22
2018,7,1,6,0,369.0,59.0,2.7,16.7,133.0,239.69,190.62
2018,7,1,6,15,391.5,73.0,2.65,17.1,171.0,282.88,228.74
2018,7,1,6,30,414.0,87.0,2.6,17.5,209.0,327.68,266.86
2018,7,1,6,45,441.5,99.5,2.6,17.85,251.5,374.98,305.84
2018,7,1,7,0,469.0,112.0,2.6,18.2,294.0,423.99,344.94
2018,7,1,7,15,420.0,139.5,2.55,18.65,319.5,441.86,357.23
2018,7,1,7,30,371.0,167.0,2.5,19.1,345.0,454.49,364.83
