Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,30,869.0,122.0,2.8,23.9,792.0,639.75,487.66
2018,8,19,14,45,857.5,120.5,2.85,23.65,755.0,591.73,451.89
2018,8,19,15,0,846.0,119.0,2.9,23.4,718.0,545.38,416.42
2018,8,19,15,15,831.5,116.0,2.9,23.4,675.5,495.93,377.13
2018,8,19,15,30,817.0,113.0,2.9,23.4,633.0,446.66,336.95
2018,8,19,15,45,771.5,114.5,2.9,22.8,576.5,390.18,291.36
2018,8,19,16,0,726.0,116.0,2.9,22.2,520.0,333.83,245.09
2018,8,19,16,15,689.5,111.5,2.9,21.7,466.5,281.84,201.39
2018,8,19,16,30,653.0,107.0,2.9,21.2,413.0,233.2,160.29
2018,8,19,16,45,641.5,99.0,2.95,20.75,370.0,189.43,122.92
2018,8,19,17,0,630.0,91.0,3.0,20.3,327.0,146.8,88.55
2018,8,19,17,15,589.0,83.0,2.95,19.65,277.0,103.36,59.1
2018,8,19,17,30,548.0,75.0,2.9,19.0,227.0,64.4,40.32
2018,8,19,17,45,455.0,67.0,2.9,18.4,175.0,48.73,37.14
2018,8,19,18,0,362.0,59.0,2.9,17.8,123.0,44.16,32.81
2018,8,19,18,15,263.0,44.0,2.8,17.3,82.5,33.71,23.03
2018,8,19,18,30,164.0,29.0,2.7,16.8,42.0,22.7,9.81
2018,8,19,18,45,95.0,17.5,2.65,16.35,23.5,17.2,0.0
2018,8,19,19,0,26.0,6.0,2.6,15.9,5.0,0.0,0.0
2018,8,19,19,15,13.0,3.0,2.6,15.7,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,5,15,8.5,2.0,2.05,14.25,2.0,0.0,0.0
2018,8,20,5,30,17.0,4.0,2.1,14.5,4.0,3.93,0.0
2018,8,20,5,45,22.5,8.5,2.15,14.8,10.0,14.92,0.0
2018,8,20,6,0,28.0,13.0,2.2,15.1,16.0,24.14,12.0
2018,8,20,6,15,14.0,20.0,2.2,15.4,21.5,24.89,14.84
2018,8,20,6,30,0.0,27.0,2.2,15.7,27.0,26.05,16.31
2018,8,20,6,45,0.0,36.0,2.15,15.95,36.0,34.75,23.86
2018,8,20,7,0,0.0,45.0,2.1,16.2,45.0,43.46,31.29
2018,8,20,7,15,0.0,50.5,2.0,16.6,50.5,48.78,35.72
2018,8,20,7,30,0.0,56.0,1.9,17.0,56.0,54.11,40.06
2018,8,20,7,45,0.0,68.5,1.85,17.35,68.5,66.22,49.98
2018,8,20,8,0,0.0,81.0,1.8,17.7,81.0,78.34,59.75
2018,8,20,8,15,0.0,99.5,1.75,18.1,99.5,96.68,74.48
2018,8,20,8,30,0.0,118.0,1.7,18.5,118.0,115.12,89.06
2018,8,20,8,45,1.0,139.0,1.7,18.9,139.5,136.88,106.15
2018,8,20,9,0,2.0,160.0,1.7,19.3,161.0,158.67,123.01
2018,8,20,9,15,2.5,167.0,1.75,19.65,168.5,165.88,128.21
2018,8,20,9,30,3.0,174.0,1.8,20.0,176.0,173.11,133.44
2018,8,20,9,45,4.5,182.5,1.8,20.35,186.0,182.74,140.56
2018,8,20,10,0,6.0,191.0,1.8,20.7,196.0,192.39,147.65
2018,8,20,10,15,10.5,225.5,1.85,20.95,234.0,230.72,176.99
2018,8,20,10,30,15.0,260.0,1.9,21.2,272.0,269.03,205.81
2018,8,20,10,45,20.0,289.5,1.95,21.45,306.5,302.65,230.78
2018,8,20,11,0,25.0,319.0,2.0,21.7,341.0,341.75,259.54
2018,8,20,11,15,33.0,344.0,2.1,21.85,373.0,372.89,282.43
2018,8,20,11,30,41.0,369.0,2.2,22.0,405.0,403.5,304.8
2018,8,20,11,45,44.5,372.5,2.25,22.1,412.0,407.98,307.89
2018,8,20,12,0,48.0,376.0,2.3,22.2,419.0,412.17,310.94
2018,8,20,12,15,75.0,375.0,2.4,22.2,442.5,432.13,326.66
2018,8,20,12,30,102.0,374.0,2.5,22.2,466.0,452.88,342.79
2018,8,20,12,45,124.5,384.5,2.55,22.25,495.5,476.8,360.72
2018,8,20,13,0,147.0,395.0,2.6,22.3,525.0,499.06,377.32
2018,8,20,13,15,125.5,394.5,2.65,22.2,504.0,474.91,359.37
2018,8,20,13,30,104.0,394.0,2.7,22.1,483.0,452.7,343.02
2018,8,20,13,45,232.0,340.0,2.75,22.0,532.0,485.39,371.03
2018,8,20,14,0,360.0,286.0,2.8,21.9,581.0,510.12,392.19
2018,8,20,14,15,597.0,208.5,2.85,21.65,676.0,574.3,443.24
2018,8,20,14,30,834.0,131.0,2.9,21.4,771.0,621.79,479.89
2018,8,20,14,45,824.0,127.5,2.95,21.2,734.5,576.39,445.0
2018,8,20,15,0,814.0,124.0,3.0,21.0,698.0,530.41,409.27
2018,8,20,15,15,799.0,121.0,3.0,21.0,656.0,482.15,370.41
2018,8,20,15,30,784.0,118.0,3.0,21.0,614.0,434.17,330.79
2018,8,20,15,45,766.5,113.5,3.05,20.4,568.5,384.42,289.62
2018,8,20,16,0,749.0,109.0,3.1,19.8,523.0,332.29,245.56
2018,8,20,16,15,679.0,113.5,3.15,19.35,462.0,277.9,200.19
2018,8,20,16,30,609.0,118.0,3.2,18.9,401.0,230.33,160.79
2018,8,20,16,45,554.0,111.5,3.2,18.45,345.5,182.75,122.12
2018,8,20,17,0,499.0,105.0,3.2,18.0,290.0,141.26,90.57
2018,8,20,17,15,499.5,89.5,3.2,17.5,250.5,100.52,61.09
2018,8,20,17,30,500.0,74.0,3.2,17.0,211.0,60.32,39.43
2018,8,20,17,45,456.5,63.5,3.2,16.45,168.0,45.83,34.87
2018,8,20,18,0,413.0,53.0,3.2,15.9,125.0,40.02,29.42
2018,8,20,18,15,312.0,40.5,3.1,15.6,84.5,31.79,21.45
2018,8,20,18,30,211.0,28.0,3.0,15.3,44.0,21.99,8.18
2018,8,20,18,45,120.5,16.5,2.95,14.95,24.0,16.22,0.0
2018,8,20,19,0,30.0,5.0,2.9,14.6,4.0,0.0,0.0
2018,8,20,19,15,15.0,2.5,2.85,14.5,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,5,15,8.5,2.5,2.1,14.15,2.5,0.0,0.0
2018,8,21,5,30,17.0,5.0,2.2,14.4,5.0,0.0,0.0
2018,8,21,5,45,70.5,19.5,2.3,14.65,25.0,39.6,0.0
2018,8,21,6,0,124.0,34.0,2.4,14.9,45.0,93.19,60.54
2018,8,21,6,15,95.0,40.0,2.4,15.2,51.5,90.13,67.49
2018,8,21,6,30,66.0,46.0,2.4,15.5,58.0,80.8,61.99
2018,8,21,6,45,33.0,59.5,2.4,15.75,65.5,77.03,59.65
2018,8,21,7,0,0.0,73.0,2.4,16.0,73.0,71.85,55.22
2018,8,21,7,15,0.0,86.0,2.35,16.35,86.0,84.69,65.91
2018,8,21,7,30,0.0,99.0,2.3,16.7,99.0,97.52,76.35
2018,8,21,7,45,0.5,115.0,2.25,17.0,115.0,113.82,89.5
2018,8,21,8,0,1.0,131.0,2.2,17.3,131.0,130.12,102.43
2018,8,21,8,15,3.0,151.0,2.15,17.7,152.5,151.67,119.44
2018,8,21,8,30,5.0,171.0,2.1,18.1,174.0,173.28,136.23
2018,8,21,8,45,6.5,183.5,2.1,18.45,187.5,186.77,146.38
2018,8,21,9,0,8.0,196.0,2.1,18.8,201.0,200.33,156.52
2018,8,21,9,15,7.5,197.0,2.1,19.15,202.0,200.51,156.0
2018,8,21,9,30,7.0,198.0,2.1,19.5,203.0,200.77,155.61
2018,8,21,9,45,6.5,197.5,2.1,19.8,202.5,199.56,154.15
2018,8,21,10,0,6.0,197.0,2.1,20.1,202.0,198.38,152.76
2018,8,21,10,15,8.0,209.0,2.15,20.35,215.5,211.95,163.0
2018,8,21,10,30,10.0,221.0,2.2,20.6,229.0,225.49,173.12
2018,8,21,10,45,13.0,248.0,2.25,20.9,259.0,254.8,195.24
2018,8,21,11,0,16.0,275.0,2.3,21.2,289.0,283.95,216.98
2018,8,21,11,15,13.5,258.5,2.35,21.35,270.5,264.83,202.07
2018,8,21,11,30,11.0,242.0,2.4,21.5,252.0,245.85,187.43
2018,8,21,11,45,10.5,236.0,2.45,21.65,245.5,239.09,182.15
2018,8,21,12,0,10.0,230.0,2.5,21.8,239.0,232.34,176.89
2018,8,21,12,15,10.5,233.0,2.55,21.8,242.5,235.23,179.13
2018,8,21,12,30,11.0,236.0,2.6,21.8,246.0,238.03,181.31
2018,8,21,12,45,11.5,237.5,2.6,21.85,248.0,239.31,182.3
2018,8,21,13,0,12.0,239.0,2.6,21.9,250.0,240.51,183.26
2018,8,21,13,15,13.0,247.5,2.65,21.85,259.0,248.7,189.68
2018,8,21,13,30,14.0,256.0,2.7,21.8,268.0,256.7,195.97
2018,8,21,13,45,40.5,270.0,2.75,21.7,303.5,286.3,219.52
2018,8,21,14,0,67.0,284.0,2.8,21.6,339.0,314.58,241.79
2018,8,21,14,15,118.0,293.5,2.8,21.45,385.5,349.69,269.53
2018,8,21,14,30,169.0,303.0,2.8,21.3,432.0,381.84,294.49
2018,8,21,14,45,180.0,301.5,2.8,21.1,433.0,377.14,290.99
2018,8,21,15,0,191.0,300.0,2.8,20.9,434.0,371.0,286.36
2018,8,21,15,15,204.5,286.0,2.8,20.9,421.5,353.81,273.0
2018,8,21,15,30,218.0,272.0,2.8,20.9,409.0,335.13,258.16
2018,8,21,15,45,228.5,252.5,2.8,20.35,386.5,309.23,237.89
2018,8,21,16,0,239.0,233.0,2.8,19.8,364.0,277.69,212.66
2018,8,21,16,15,252.0,211.0,2.8,19.4,337.5,248.12,188.19
2018,8,21,16,30,265.0,189.0,2.8,19.0,311.0,217.28,162.27
2018,8,21,16,45,269.5,168.5,2.8,18.65,280.0,184.97,135.46
2018,8,21,17,0,274.0,148.0,2.8,18.3,249.0,152.3,109.14
2018,8,21,17,15,248.5,130.5,2.7,17.9,211.0,119.65,85.93
2018,8,21,17,30,223.0,113.0,2.6,17.5,173.0,89.62,67.7
2018,8,21,17,45,181.0,88.0,2.55,17.15,130.0,68.63,54.66
2018,8,21,18,0,139.0,63.0,2.5,16.8,87.0,50.38,38.22
2018,8,21,18,15,96.5,41.5,2.45,16.55,55.5,34.0,23.08
2018,8,21,18,30,54.0,20.0,2.4,16.3,24.0,16.93,3.66
2018,8,21,18,45,29.5,11.0,2.35,16.1,13.0,10.81,0.0
2018,8,21,19,0,5.0,2.0,2.3,15.9,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.25,15.85,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,14.65,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.1,15.0,2.0,0.0,0.0
2018,8,22,5,45,0.0,10.0,1.15,15.3,10.0,9.83,0.0
2018,8,22,6,0,0.0,18.0,1.2,15.6,18.0,17.37,6.82
2018,8,22,6,15,0.0,33.5,1.25,15.9,33.5,32.61,21.18
2018,8,22,6,30,0.0,49.0,1.3,16.2,49.0,48.44,34.96
2018,8,22,6,45,0.0,60.5,1.3,16.5,60.5,59.61,44.67
2018,8,22,7,0,0.0,72.0,1.3,16.8,72.0,70.83,54.19
2018,8,22,7,15,0.0,78.0,1.3,17.1,78.0,76.26,58.66
2018,8,22,7,30,0.0,84.0,1.3,17.4,84.0,81.88,63.14
2018,8,22,7,45,0.0,99.5,1.25,17.7,99.5,97.38,75.66
2018,8,22,8,0,0.0,115.0,1.2,18.0,115.0,112.84,87.93
2018,8,22,8,15,0.0,130.5,1.25,18.35,130.5,128.27,99.99
2018,8,22,8,30,0.0,146.0,1.3,18.7,146.0,143.68,111.88
2018,8,22,8,45,0.5,153.0,1.3,19.0,153.5,150.75,117.02
2018,8,22,9,0,1.0,160.0,1.3,19.3,161.0,157.88,122.2
2018,8,22,9,15,2.5,169.5,1.35,19.65,171.5,168.42,130.09
2018,8,22,9,30,4.0,179.0,1.4,20.0,182.0,179.01,137.96
2018,8,22,9,45,5.5,192.5,1.45,20.35,196.5,193.65,148.93
2018,8,22,10,0,7.0,206.0,1.5,20.7,211.0,208.28,159.81
2018,8,22,10,15,12.0,237.5,1.6,21.0,247.0,244.07,187.01
2018,8,22,10,30,17.0,269.0,1.7,21.3,283.0,279.81,213.75
2018,8,22,10,45,19.5,288.5,1.75,21.6,305.0,301.11,229.23
2018,8,22,11,0,22.0,308.0,1.8,21.9,327.0,322.24,244.53
2018,8,22,11,15,22.0,308.0,1.9,22.1,327.0,321.52,243.66
2018,8,22,11,30,22.0,308.0,2.0,22.3,327.0,320.75,242.9
2018,8,22,11,45,39.0,351.0,2.1,22.45,385.5,381.36,288.07
2018,8,22,12,0,56.0,394.0,2.2,22.6,444.0,436.68,328.47
2018,8,22,12,15,67.5,405.5,2.25,22.65,466.0,454.99,341.76
2018,8,22,12,30,79.0,417.0,2.3,22.7,488.0,472.46,354.61
2018,8,22,12,45,136.5,416.0,2.35,22.75,537.0,515.93,387.64
2018,8,22,13,0,194.0,415.0,2.4,22.8,586.0,554.54,416.64
2018,8,22,13,15,421.0,327.5,2.45,22.75,689.5,638.64,482.7
2018,8,22,13,30,648.0,240.0,2.5,22.7,793.0,708.79,536.8
2018,8,22,13,45,722.5,200.5,2.55,22.6,801.0,700.55,532.22
2018,8,22,14,0,797.0,161.0,2.6,22.5,809.0,687.36,524.24
2018,8,22,14,15,790.5,157.5,2.65,22.3,780.0,647.94,495.78
2018,8,22,14,30,784.0,154.0,2.7,22.1,751.0,607.39,465.96
2018,8,22,14,45,775.0,149.5,2.75,21.9,715.5,563.57,432.97
2018,8,22,15,0,766.0,145.0,2.8,21.7,680.0,516.36,396.59
2018,8,22,15,15,749.5,141.0,2.8,21.7,638.0,468.29,358.12
2018,8,22,15,30,733.0,137.0,2.8,21.7,596.0,420.76,319.12
2018,8,22,15,45,713.5,131.5,2.8,21.0,550.0,371.55,278.75
2018,8,22,16,0,694.0,126.0,2.8,20.3,504.0,323.6,238.4
2018,8,22,16,15,666.5,120.5,2.8,19.9,455.5,275.01,196.88
2018,8,22,16,30,639.0,115.0,2.8,19.5,407.0,228.9,157.46
2018,8,22,16,45,602.0,108.0,2.8,19.05,356.5,182.62,119.37
2018,8,22,17,0,565.0,101.0,2.8,18.6,306.0,140.2,86.95
2018,8,22,17,15,513.5,92.0,2.75,18.1,255.5,99.17,60.66
2018,8,22,17,30,462.0,83.0,2.7,17.6,205.0,62.97,49.9
2018,8,22,17,45,391.0,70.5,2.65,17.1,158.0,51.81,39.96
2018,8,22,18,0,320.0,58.0,2.6,16.6,111.0,43.84,32.53
2018,8,22,18,15,230.5,42.5,2.45,16.25,73.5,32.9,22.02
2018,8,22,18,30,141.0,27.0,2.3,15.9,36.0,21.37,3.86
2018,8,22,18,45,77.5,15.5,2.2,15.55,19.5,15.24,0.0
2018,8,22,19,0,14.0,4.0,2.1,15.2,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.1,15.05,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,1.9,14.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.0,14.5,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.1,14.9,10.0,9.83,0.0
2018,8,23,6,0,0.0,18.0,2.2,15.3,18.0,17.37,6.49
2018,8,23,6,15,0.0,33.0,2.25,15.6,33.0,32.13,20.74
2018,8,23,6,30,0.0,48.0,2.3,15.9,48.0,47.41,34.09
2018,8,23,6,45,1.0,68.5,2.35,16.25,69.0,69.14,52.69
2018,8,23,7,0,2.0,89.0,2.4,16.6,90.0,90.7,70.87
2018,8,23,7,15,4.0,107.5,2.35,16.85,109.0,110.49,87.3
2018,8,23,7,30,6.0,126.0,2.3,17.1,128.0,130.35,103.48
2018,8,23,7,45,9.5,145.0,2.3,17.4,149.0,151.8,120.7
2018,8,23,8,0,13.0,164.0,2.3,17.7,170.0,173.45,137.8
2018,8,23,8,15,19.5,185.5,2.25,18.0,196.0,200.09,158.72
2018,8,23,8,30,26.0,207.0,2.2,18.3,222.0,227.03,179.56
2018,8,23,8,45,29.0,226.5,2.2,18.6,244.0,257.12,202.45
2018,8,23,9,0,32.0,246.0,2.2,18.9,266.0,279.78,219.27
2018,8,23,9,15,39.0,270.0,2.25,19.2,296.5,310.58,242.36
2018,8,23,9,30,46.0,294.0,2.3,19.5,327.0,341.37,265.14
2018,8,23,9,45,52.5,315.0,2.3,19.8,354.0,368.41,284.76
2018,8,23,10,0,59.0,336.0,2.3,20.1,381.0,395.3,304.08
2018,8,23,10,15,88.5,361.0,2.35,20.3,432.0,446.76,342.42
2018,8,23,10,30,118.0,386.0,2.4,20.5,483.0,505.34,385.17
2018,8,23,10,45,181.0,393.5,2.4,20.75,546.5,568.14,431.37
2018,8,23,11,0,244.0,401.0,2.4,21.0,610.0,636.52,480.47
2018,8,23,11,15,358.5,370.0,2.45,21.15,683.0,704.76,531.1
2018,8,23,11,30,473.0,339.0,2.5,21.3,756.0,775.92,582.64
2018,8,23,11,45,571.5,301.5,2.55,21.45,809.5,818.7,613.88
2018,8,23,12,0,670.0,264.0,2.6,21.6,863.0,858.42,642.86
2018,8,23,12,15,671.0,263.0,2.65,21.6,862.0,844.5,633.19
2018,8,23,12,30,672.0,262.0,2.7,21.6,861.0,828.42,622.48
2018,8,23,12,45,674.5,257.5,2.75,21.65,854.0,808.15,608.83
2018,8,23,13,0,677.0,253.0,2.8,21.7,847.0,785.87,593.68
2018,8,23,13,15,673.0,250.5,2.85,21.65,831.5,758.5,574.91
2018,8,23,13,30,669.0,248.0,2.9,21.6,816.0,729.62,554.85
2018,8,23,13,45,664.0,242.5,2.95,21.55,793.5,695.87,531.08
2018,8,23,14,0,659.0,237.0,3.0,21.5,771.0,660.98,506.09
2018,8,23,14,15,649.5,232.0,3.05,21.3,741.5,622.69,478.39
2018,8,23,14,30,640.0,227.0,3.1,21.1,712.0,583.9,449.71
2018,8,23,14,45,628.5,219.5,3.15,20.95,676.5,541.39,417.58
2018,8,23,15,0,617.0,212.0,3.2,20.8,641.0,498.91,384.71
2018,8,23,15,15,598.5,205.5,3.2,20.8,600.5,454.43,349.24
2018,8,23,15,30,580.0,199.0,3.2,20.8,560.0,410.57,313.55
2018,8,23,15,45,559.5,189.0,3.25,20.25,515.5,364.09,275.91
2018,8,23,16,0,539.0,179.0,3.3,19.7,471.0,319.15,238.73
2018,8,23,16,15,512.0,167.5,3.35,19.3,423.5,272.94,200.17
2018,8,23,16,30,485.0,156.0,3.4,18.9,376.0,229.26,163.73
2018,8,23,16,45,450.0,143.0,3.45,18.5,327.5,185.72,128.58
2018,8,23,17,0,415.0,130.0,3.5,18.1,279.0,145.78,98.29
2018,8,23,17,15,369.0,114.5,3.45,17.65,231.0,106.88,72.48
2018,8,23,17,30,323.0,99.0,3.4,17.2,183.0,72.87,58.64
2018,8,23,17,45,266.0,79.5,3.4,16.75,138.5,62.58,49.39
2018,8,23,18,0,209.0,60.0,3.4,16.3,94.0,48.17,36.24
2018,8,23,18,15,141.5,40.0,3.3,16.0,59.5,32.82,21.76
2018,8,23,18,30,74.0,20.0,3.2,15.7,25.0,16.89,0.0
2018,8,23,18,45,37.0,10.0,3.15,15.4,12.5,9.83,0.0
2018,8,23,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,1.0,2.4,13.85,1.0,0.0,0.0
2018,8,24,5,30,0.0,2.0,2.5,14.1,2.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,2.55,14.35,10.0,9.83,0.0
2018,8,24,6,0,0.0,18.0,2.6,14.6,18.0,17.37,6.13
2018,8,24,6,15,0.0,34.0,2.6,14.85,34.0,33.44,21.82
2018,8,24,6,30,0.0,50.0,2.6,15.1,50.0,49.82,36.19
2018,8,24,6,45,0.0,70.0,2.6,15.4,70.0,70.5,53.98
2018,8,24,7,0,0.0,90.0,2.6,15.7,90.0,90.91,71.27
2018,8,24,7,15,0.0,99.0,2.55,16.05,99.0,98.94,77.89
2018,8,24,7,30,0.0,108.0,2.5,16.4,108.0,107.25,84.55
2018,8,24,7,45,0.0,117.0,2.4,16.75,117.0,115.74,91.19
2018,8,24,8,0,0.0,126.0,2.3,17.1,126.0,124.32,97.79
2018,8,24,8,15,0.5,139.5,2.25,17.45,140.0,137.99,108.47
2018,8,24,8,30,1.0,153.0,2.2,17.8,154.0,151.69,119.01
2018,8,24,8,45,3.0,170.0,2.15,18.2,172.0,170.16,133.29
2018,8,24,9,0,5.0,187.0,2.1,18.6,190.0,188.7,147.44
2018,8,24,9,15,8.0,205.0,2.1,18.95,210.5,209.12,163.0
2018,8,24,9,30,11.0,223.0,2.1,19.3,231.0,229.6,178.43
2018,8,24,9,45,14.0,242.5,2.1,19.65,253.0,251.63,194.9
2018,8,24,10,0,17.0,262.0,2.1,20.0,275.0,273.62,211.17
2018,8,24,10,15,26.0,293.0,2.15,20.25,314.0,319.47,245.71
2018,8,24,10,30,35.0,324.0,2.2,20.5,353.0,358.5,274.56
2018,8,24,10,45,46.5,351.5,2.25,20.75,391.0,395.81,301.94
2018,8,24,11,0,58.0,379.0,2.3,21.0,429.0,432.67,328.67
2018,8,24,11,15,75.0,396.0,2.35,21.2,461.5,463.2,350.89
2018,8,24,11,30,92.0,413.0,2.4,21.4,494.0,493.06,372.49
2018,8,24,11,45,156.5,414.5,2.45,21.55,553.5,552.85,417.16
2018,8,24,12,0,221.0,416.0,2.5,21.7,613.0,605.9,456.23
2018,8,24,12,15,396.0,355.5,2.55,21.75,708.0,695.47,524.26
2018,8,24,12,30,571.0,295.0,2.6,21.8,803.0,773.18,582.26
2018,8,24,12,45,622.5,273.0,2.65,21.9,821.5,778.15,586.29
2018,8,24,13,0,674.0,251.0,2.7,22.0,840.0,779.39,588.2
2018,8,24,13,15,668.5,248.5,2.75,21.95,823.5,750.93,568.49
2018,8,24,13,30,663.0,246.0,2.8,21.9,807.0,721.06,547.73
2018,8,24,13,45,654.0,243.5,2.85,21.85,784.0,687.46,523.96
2018,8,24,14,0,645.0,241.0,2.9,21.8,761.0,652.98,499.18
2018,8,24,14,15,633.5,236.5,2.95,21.6,731.0,614.4,471.25
2018,8,24,14,30,622.0,232.0,3.0,21.4,701.0,575.51,442.5
2018,8,24,14,45,605.5,227.0,3.0,21.25,665.0,533.31,410.45
2018,8,24,15,0,589.0,222.0,3.0,21.1,629.0,491.61,378.1
2018,8,24,15,15,570.5,213.5,3.0,21.1,588.0,446.28,342.19
2018,8,24,15,30,552.0,205.0,3.0,21.1,547.0,401.97,306.38
2018,8,24,15,45,527.5,196.5,3.05,20.55,502.5,356.71,269.9
2018,8,24,16,0,503.0,188.0,3.1,20.0,458.0,313.41,234.33
2018,8,24,16,15,473.5,176.5,3.1,19.6,411.0,268.38,197.1
2018,8,24,16,30,444.0,165.0,3.1,19.2,364.0,226.17,162.3
2018,8,24,16,45,407.5,150.0,3.1,18.8,315.5,182.88,127.81
2018,8,24,17,0,371.0,135.0,3.1,18.4,267.0,143.4,98.21
2018,8,24,17,15,327.0,117.0,3.05,17.9,219.5,109.27,76.23
2018,8,24,17,30,283.0,99.0,3.0,17.4,172.0,76.43,61.68
2018,8,24,17,45,230.0,78.0,2.95,16.9,128.5,61.47,48.34
2018,8,24,18,0,177.0,57.0,2.9,16.4,85.0,45.9,34.19
2018,8,24,18,15,118.0,37.5,2.85,16.05,53.0,30.87,19.88
2018,8,24,18,30,59.0,18.0,2.8,15.7,21.0,15.26,0.0
2018,8,24,18,45,29.5,9.0,2.7,15.4,10.5,8.85,0.0
2018,8,24,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.7,12.35,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,12.8,3.0,0.0,0.0
2018,8,25,5,45,74.5,16.0,1.75,13.3,21.0,36.67,0.0
2018,8,25,6,0,132.0,29.0,1.8,13.8,39.0,92.24,52.3
2018,8,25,6,15,209.0,46.5,1.8,14.25,77.0,149.34,113.31
2018,8,25,6,30,286.0,64.0,1.8,14.7,115.0,210.93,167.36
2018,8,25,6,45,209.0,77.5,1.8,15.15,121.5,194.6,157.21
2018,8,25,7,0,132.0,91.0,1.8,15.6,128.0,171.02,138.9
2018,8,25,7,15,70.0,108.5,1.75,16.05,128.5,153.7,124.25
2018,8,25,7,30,8.0,126.0,1.7,16.5,129.0,131.72,104.73
2018,8,25,7,45,10.0,143.5,1.65,16.9,148.0,150.62,119.86
2018,8,25,8,0,12.0,161.0,1.6,17.3,167.0,169.63,134.71
2018,8,25,8,15,20.0,183.5,1.55,17.8,194.5,198.36,157.2
2018,8,25,8,30,28.0,206.0,1.5,18.3,222.0,234.86,185.35
2018,8,25,8,45,40.0,231.5,1.45,18.75,256.0,271.19,212.97
2018,8,25,9,0,52.0,257.0,1.4,19.2,290.0,307.88,240.31
2018,8,25,9,15,104.0,286.5,1.35,19.65,358.0,382.25,296.79
2018,8,25,9,30,156.0,316.0,1.3,20.1,426.0,466.64,358.57
2018,8,25,9,45,290.0,306.5,1.3,20.55,523.5,580.94,442.68
2018,8,25,10,0,424.0,297.0,1.3,21.0,621.0,697.98,525.05
2018,8,25,10,15,542.5,267.5,1.3,21.4,698.5,774.93,577.76
2018,8,25,10,30,661.0,238.0,1.3,21.8,776.0,854.72,631.18
2018,8,25,10,45,672.5,239.0,1.35,22.15,799.5,866.44,637.27
2018,8,25,11,0,684.0,240.0,1.4,22.5,823.0,875.77,642.62
2018,8,25,11,15,650.5,258.5,1.45,22.8,820.5,859.54,630.28
2018,8,25,11,30,617.0,277.0,1.5,23.1,818.0,840.89,616.64
2018,8,25,11,45,579.5,294.5,1.6,23.35,805.5,815.49,599.16
2018,8,25,12,0,542.0,312.0,1.7,23.6,793.0,789.36,581.06
2018,8,25,12,15,636.0,270.0,1.8,23.75,834.0,817.16,602.82
2018,8,25,12,30,730.0,228.0,1.9,23.9,875.0,840.09,620.6
2018,8,25,12,45,749.0,214.5,2.0,24.05,872.5,823.47,610.06
2018,8,25,13,0,768.0,201.0,2.1,24.2,870.0,803.95,597.84
2018,8,25,13,15,764.0,198.5,2.2,24.1,853.5,774.33,578.68
2018,8,25,13,30,760.0,196.0,2.3,24.0,837.0,742.92,557.82
2018,8,25,13,45,713.5,208.5,2.45,23.95,797.0,694.15,523.78
2018,8,25,14,0,667.0,221.0,2.6,23.9,757.0,646.72,490.05
2018,8,25,14,15,698.0,201.5,2.7,23.65,743.5,620.1,471.93
2018,8,25,14,30,729.0,182.0,2.8,23.4,730.0,589.8,450.27
2018,8,25,14,45,716.5,177.5,2.9,23.15,693.5,545.83,417.35
2018,8,25,15,0,704.0,173.0,3.0,22.9,657.0,501.76,383.48
2018,8,25,15,15,686.0,167.5,3.0,22.9,615.0,454.41,345.71
2018,8,25,15,30,668.0,162.0,3.0,22.9,573.0,407.89,307.73
2018,8,25,15,45,645.0,155.5,3.1,22.15,527.0,359.74,268.73
2018,8,25,16,0,622.0,149.0,3.2,21.4,481.0,313.34,230.21
2018,8,25,16,15,592.5,141.0,3.25,20.85,432.0,265.91,190.43
2018,8,25,16,30,563.0,133.0,3.3,20.3,383.0,221.19,153.04
2018,8,25,16,45,523.5,123.0,3.3,19.75,333.0,175.85,116.75
2018,8,25,17,0,484.0,113.0,3.3,19.2,283.0,134.52,86.27
2018,8,25,17,15,433.0,100.5,3.3,18.6,233.5,94.76,61.71
2018,8,25,17,30,382.0,88.0,3.3,18.0,184.0,63.85,50.54
2018,8,25,17,45,314.5,72.0,3.25,17.4,138.5,53.57,41.32
2018,8,25,18,0,247.0,56.0,3.2,16.8,93.0,42.71,31.3
2018,8,25,18,15,166.5,38.0,3.1,16.4,58.5,29.57,18.47
2018,8,25,18,30,86.0,20.0,3.0,16.0,24.0,16.84,0.0
2018,8,25,18,45,43.0,10.0,2.85,15.65,12.0,9.83,0.0
2018,8,25,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,5,15,10.0,2.5,2.15,12.35,2.0,0.0,0.0
2018,8,26,5,30,20.0,5.0,2.2,12.8,4.0,0.0,0.0
2018,8,26,5,45,20.0,7.0,2.3,13.3,7.0,12.46,0.0
2018,8,26,6,0,20.0,9.0,2.4,13.8,10.0,16.35,4.22
2018,8,26,6,15,10.0,15.0,2.4,14.2,15.5,18.34,9.3
2018,8,26,6,30,0.0,21.0,2.4,14.6,21.0,20.26,11.42
2018,8,26,6,45,0.0,29.0,2.45,15.0,29.0,27.99,18.16
2018,8,26,7,0,0.0,37.0,2.5,15.4,37.0,35.72,24.81
2018,8,26,7,15,0.0,44.5,2.4,15.8,44.5,42.98,30.94
2018,8,26,7,30,0.0,52.0,2.3,16.2,52.0,50.24,36.96
2018,8,26,7,45,0.0,62.5,2.25,16.6,62.5,60.41,45.32
2018,8,26,8,0,0.0,73.0,2.2,17.0,73.0,70.58,53.56
2018,8,26,8,15,0.0,89.0,2.15,17.4,89.0,86.18,66.16
2018,8,26,8,30,0.0,105.0,2.1,17.8,105.0,102.09,78.83
2018,8,26,8,45,0.0,125.5,2.05,18.2,125.5,122.52,95.01
2018,8,26,9,0,0.0,146.0,2.0,18.6,146.0,142.95,110.94
2018,8,26,9,15,3.0,166.5,2.05,19.0,168.5,165.83,128.77
2018,8,26,9,30,6.0,187.0,2.1,19.4,191.0,188.78,146.44
2018,8,26,9,45,9.5,213.5,2.1,19.85,220.5,218.27,168.96
2018,8,26,10,0,13.0,240.0,2.1,20.3,250.0,247.77,191.15
2018,8,26,10,15,44.5,281.0,2.2,20.6,317.0,323.32,249.35
2018,8,26,10,30,76.0,322.0,2.3,20.9,384.0,393.0,301.73
2018,8,26,10,45,131.0,340.0,2.35,21.2,450.0,466.31,356.62
2018,8,26,11,0,186.0,358.0,2.4,21.5,516.0,532.19,405.02
2018,8,26,11,15,215.0,376.5,2.45,21.7,562.0,574.16,434.85
2018,8,26,11,30,244.0,395.0,2.5,21.9,608.0,619.3,466.65
2018,8,26,11,45,476.0,305.0,2.6,22.05,725.0,732.76,553.17
2018,8,26,12,0,708.0,215.0,2.7,22.2,842.0,837.35,630.01
2018,8,26,12,15,808.5,167.0,2.75,22.25,882.0,860.71,645.26
2018,8,26,12,30,909.0,119.0,2.8,22.3,922.0,878.73,657.61
2018,8,26,12,45,904.5,120.0,2.9,22.35,912.5,854.7,641.87
2018,8,26,13,0,900.0,121.0,3.0,22.4,903.0,828.18,624.68
2018,8,26,13,15,895.0,120.0,3.05,22.35,885.0,797.02,604.14
2018,8,26,13,30,890.0,119.0,3.1,22.3,867.0,763.7,581.96
2018,8,26,13,45,883.5,117.5,3.2,22.25,842.5,726.87,557.34
2018,8,26,14,0,877.0,116.0,3.3,22.2,818.0,688.29,529.76
2018,8,26,14,15,868.0,115.0,3.35,22.0,787.0,647.05,499.38
2018,8,26,14,30,859.0,114.0,3.4,21.8,756.0,604.62,467.35
2018,8,26,14,45,846.5,111.5,3.45,21.6,718.0,555.15,429.35
2018,8,26,15,0,834.0,109.0,3.5,21.4,680.0,507.71,391.76
2018,8,26,15,15,818.5,106.5,3.5,21.4,637.5,458.74,351.6
2018,8,26,15,30,803.0,104.0,3.5,21.4,595.0,410.08,310.67
2018,8,26,15,45,782.5,100.5,3.6,20.85,547.5,359.32,267.95
2018,8,26,16,0,762.0,97.0,3.7,20.3,500.0,309.83,225.27
2018,8,26,16,15,735.5,92.5,3.7,19.9,450.0,259.45,181.45
2018,8,26,16,30,709.0,88.0,3.7,19.5,400.0,207.88,137.1
2018,8,26,16,45,673.0,83.0,3.7,19.1,349.0,160.29,98.04
2018,8,26,17,0,637.0,78.0,3.7,18.7,298.0,116.36,65.68
2018,8,26,17,15,584.5,70.5,3.65,18.2,246.5,73.49,41.11
2018,8,26,17,30,532.0,63.0,3.6,17.7,195.0,43.62,32.86
2018,8,26,17,45,455.0,54.5,3.55,17.2,148.5,39.58,29.1
2018,8,26,18,0,378.0,46.0,3.5,16.7,102.0,35.35,24.9
2018,8,26,18,15,260.5,33.5,3.45,16.35,65.0,25.97,15.2
2018,8,26,18,30,143.0,21.0,3.4,16.0,28.0,16.71,0.0
2018,8,26,18,45,71.5,10.5,3.35,15.65,14.0,10.32,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.5,2.4,14.5,1.5,0.0,0.0
2018,8,27,5,30,12.0,3.0,2.5,14.8,3.0,0.0,0.0
2018,8,27,5,45,12.0,5.5,2.6,15.1,6.0,8.73,0.0
2018,8,27,6,0,12.0,8.0,2.7,15.4,9.0,12.53,1.41
2018,8,27,6,15,6.0,12.5,2.7,15.7,13.0,14.39,6.0
2018,8,27,6,30,0.0,17.0,2.7,16.0,17.0,16.39,8.08
2018,8,27,6,45,0.0,23.0,2.7,16.3,23.0,22.19,13.14
2018,8,27,7,0,0.0,29.0,2.7,16.6,29.0,27.98,18.12
2018,8,27,7,15,0.0,34.5,2.6,16.95,34.5,33.3,22.62
2018,8,27,7,30,0.0,40.0,2.5,17.3,40.0,38.62,27.03
2018,8,27,7,45,0.0,55.5,2.45,17.6,55.5,53.63,39.48
2018,8,27,8,0,0.0,71.0,2.4,17.9,71.0,68.64,51.77
2018,8,27,8,15,0.0,92.5,2.35,18.3,92.5,89.7,68.83
2018,8,27,8,30,0.0,114.0,2.3,18.7,114.0,111.16,85.96
2018,8,27,8,45,0.0,123.5,2.25,19.05,123.5,120.52,93.09
2018,8,27,9,0,0.0,133.0,2.2,19.4,133.0,129.86,100.18
2018,8,27,9,15,8.0,176.0,2.2,19.7,181.5,179.57,139.58
2018,8,27,9,30,16.0,219.0,2.2,20.0,230.0,229.73,178.49
2018,8,27,9,45,24.0,246.0,2.2,20.3,263.5,270.35,209.38
2018,8,27,10,0,32.0,273.0,2.2,20.6,297.0,304.76,235.11
2018,8,27,10,15,71.5,299.0,2.2,20.85,356.0,365.87,281.87
2018,8,27,10,30,111.0,325.0,2.2,21.1,415.0,434.14,332.78
2018,8,27,10,45,171.0,360.5,2.25,21.3,503.5,523.04,398.32
2018,8,27,11,0,231.0,396.0,2.3,21.5,592.0,611.03,461.4
2018,8,27,11,15,267.5,387.5,2.3,21.65,618.0,636.92,479.53
2018,8,27,11,30,304.0,379.0,2.3,21.8,644.0,655.81,493.15
2018,8,27,11,45,332.0,370.5,2.35,21.95,662.0,665.75,500.53
2018,8,27,12,0,360.0,362.0,2.4,22.1,680.0,674.08,506.85
2018,8,27,12,15,379.5,358.5,2.45,22.1,693.0,678.22,510.23
2018,8,27,12,30,399.0,355.0,2.5,22.1,706.0,682.06,513.39
2018,8,27,12,45,537.0,287.0,2.5,22.15,754.5,716.3,541.09
2018,8,27,13,0,675.0,219.0,2.5,22.2,803.0,742.96,562.78
2018,8,27,13,15,734.5,186.0,2.55,22.15,810.5,734.85,558.51
2018,8,27,13,30,794.0,153.0,2.6,22.1,818.0,722.49,551.24
2018,8,27,13,45,791.0,149.0,2.6,22.0,795.5,688.17,526.62
2018,8,27,14,0,788.0,145.0,2.6,21.9,773.0,652.17,500.48
2018,8,27,14,15,780.0,142.5,2.65,21.75,743.5,612.93,471.68
2018,8,27,14,30,772.0,140.0,2.7,21.6,714.0,572.7,441.44
2018,8,27,14,45,763.0,134.5,2.7,21.4,678.0,528.36,407.35
2018,8,27,15,0,754.0,129.0,2.7,21.2,642.0,483.5,371.96
2018,8,27,15,15,737.0,126.0,2.7,21.2,601.0,434.13,331.97
2018,8,27,15,30,720.0,123.0,2.7,21.2,560.0,387.97,293.47
2018,8,27,15,45,702.0,117.0,2.7,20.65,515.0,339.65,253.04
2018,8,27,16,0,684.0,111.0,2.7,20.1,470.0,292.47,212.66
2018,8,27,16,15,658.0,105.0,2.7,19.7,422.5,244.68,171.53
2018,8,27,16,30,632.0,99.0,2.7,19.3,375.0,199.22,132.71
2018,8,27,16,45,595.0,92.5,2.7,18.95,326.0,154.31,96.41
2018,8,27,17,0,558.0,86.0,2.7,18.6,277.0,113.25,66.69
2018,8,27,17,15,505.0,77.5,2.7,18.1,228.0,73.86,44.58
2018,8,27,17,30,452.0,69.0,2.7,17.6,179.0,49.25,37.8
2018,8,27,17,45,377.5,58.5,2.7,17.15,135.0,43.19,32.22
2018,8,27,18,0,303.0,48.0,2.7,16.7,91.0,36.5,25.81
2018,8,27,18,15,203.5,33.5,2.65,16.45,57.5,26.09,14.83
2018,8,27,18,30,104.0,19.0,2.6,16.2,24.0,18.68,0.0
2018,8,27,18,45,52.0,9.5,2.6,15.9,12.0,9.34,0.0
2018,8,27,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,1.85,14.3,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.0,14.6,4.0,0.0,0.0
2018,8,28,5,45,24.0,9.0,2.1,14.95,10.0,15.44,0.0
2018,8,28,6,0,34.0,14.0,2.2,15.3,16.0,30.67,10.14
2018,8,28,6,15,82.0,25.0,2.25,15.6,37.0,64.34,45.5
2018,8,28,6,30,130.0,36.0,2.3,15.9,58.0,100.32,77.26
2018,8,28,6,45,65.0,38.5,2.35,16.25,49.5,72.37,55.56
2018,8,28,7,0,0.0,41.0,2.4,16.6,41.0,39.59,27.92
2018,8,28,7,15,0.0,51.5,2.35,16.9,51.5,49.75,36.5
2018,8,28,7,30,0.0,62.0,2.3,17.2,62.0,59.92,44.93
2018,8,28,7,45,0.0,76.0,2.25,17.5,76.0,73.49,56.06
2018,8,28,8,0,0.0,90.0,2.2,17.8,90.0,87.39,67.3
2018,8,28,8,15,0.5,109.5,2.2,18.15,110.0,107.25,83.26
2018,8,28,8,30,1.0,129.0,2.2,18.5,130.0,127.15,99.02
2018,8,28,8,45,3.5,150.5,2.2,18.9,153.0,150.62,117.49
2018,8,28,9,0,6.0,172.0,2.2,19.3,176.0,174.18,135.77
2018,8,28,9,15,15.0,208.5,2.25,19.6,219.0,218.49,170.42
2018,8,28,9,30,24.0,245.0,2.3,19.9,262.0,263.09,204.67
2018,8,28,9,45,43.0,285.0,2.3,20.2,317.0,327.85,253.99
2018,8,28,10,0,62.0,325.0,2.3,20.5,372.0,385.7,297.02
2018,8,28,10,15,79.5,351.0,2.35,20.75,413.5,427.3,327.47
2018,8,28,10,30,97.0,377.0,2.4,21.0,455.0,468.64,357.41
2018,8,28,10,45,110.0,392.5,2.45,21.2,483.5,494.58,375.84
2018,8,28,11,0,123.0,408.0,2.5,21.4,512.0,525.95,398.1
2018,8,28,11,15,114.0,409.5,2.55,21.5,507.0,516.18,390.24
2018,8,28,11,30,105.0,411.0,2.6,21.6,502.0,501.42,379.11
2018,8,28,11,45,88.5,400.0,2.65,21.7,477.0,472.73,357.71
2018,8,28,12,0,72.0,389.0,2.7,21.8,452.0,444.34,336.51
2018,8,28,12,15,79.0,400.0,2.7,21.85,469.0,457.84,346.53
2018,8,28,12,30,86.0,411.0,2.7,21.9,486.0,470.61,355.81
2018,8,28,12,45,91.5,410.5,2.75,21.9,490.0,470.35,355.86
2018,8,28,13,0,97.0,410.0,2.8,21.9,494.0,469.52,355.57
2018,8,28,13,15,102.0,401.0,2.8,21.85,487.5,459.72,348.78
2018,8,28,13,30,107.0,392.0,2.8,21.8,481.0,449.44,341.66
2018,8,28,13,45,262.0,338.0,2.8,21.75,548.0,497.0,380.7
2018,8,28,14,0,417.0,284.0,2.8,21.7,615.0,534.5,410.91
2018,8,28,14,15,643.5,191.0,2.85,21.55,678.5,568.95,439.46
2018,8,28,14,30,870.0,98.0,2.9,21.4,742.0,589.6,456.07
2018,8,28,14,45,861.5,95.5,2.9,21.25,706.0,544.64,420.63
2018,8,28,15,0,853.0,93.0,2.9,21.1,670.0,498.84,383.96
2018,8,28,15,15,838.0,91.0,2.9,21.1,627.5,450.01,343.76
2018,8,28,15,30,823.0,89.0,2.9,21.1,585.0,397.51,299.8
2018,8,28,15,45,807.0,85.5,2.9,20.55,539.5,347.41,257.18
2018,8,28,16,0,791.0,82.0,2.9,20.0,494.0,298.09,214.22
2018,8,28,16,15,768.5,78.0,2.85,19.65,445.0,247.78,170.09
2018,8,28,16,30,746.0,74.0,2.8,19.3,396.0,199.34,128.06
2018,8,28,16,45,712.5,69.5,2.8,18.95,345.0,151.05,88.73
2018,8,28,17,0,679.0,65.0,2.8,18.6,294.0,106.19,56.65
2018,8,28,17,15,627.5,60.5,2.75,18.15,243.5,60.8,32.31
2018,8,28,17,30,576.0,56.0,2.7,17.7,193.0,38.26,28.12
2018,8,28,17,45,496.5,48.5,2.65,17.25,145.5,34.8,24.85
2018,8,28,18,0,417.0,41.0,2.6,16.8,98.0,31.21,21.18
2018,8,28,18,15,289.0,30.5,2.5,16.55,62.0,24.48,12.97
2018,8,28,18,30,161.0,20.0,2.4,16.3,26.0,19.66,0.0
2018,8,28,18,45,80.5,10.0,2.35,16.0,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,29,5,15,17.5,2.5,1.5,14.1,2.0,0.0,0.0
2018,8,29,5,30,35.0,5.0,1.5,14.6,4.0,0.0,0.0
2018,8,29,5,45,141.0,16.0,1.5,15.1,23.5,54.16,0.0
2018,8,29,6,0,247.0,27.0,1.5,15.6,43.0,121.47,48.01
2018,8,29,6,15,357.5,36.0,1.55,16.05,83.0,190.31,140.81
2018,8,29,6,30,468.0,45.0,1.6,16.5,123.0,263.29,205.51
2018,8,29,6,45,536.0,52.0,1.65,17.0,171.5,324.14,258.77
2018,8,29,7,0,604.0,59.0,1.7,17.5,220.0,390.38,314.61
2018,8,29,7,15,650.5,64.0,1.7,17.85,271.5,447.33,361.33
2018,8,29,7,30,697.0,69.0,1.7,18.2,323.0,504.78,406.75
2018,8,29,7,45,728.5,73.5,1.7,18.6,374.5,556.81,446.22
2018,8,29,8,0,760.0,78.0,1.7,19.0,426.0,609.48,484.82
2018,8,29,8,15,784.0,81.0,1.75,19.35,475.0,655.45,516.77
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,700.91,547.26
2018,8,29,8,45,707.0,125.0,1.85,20.05,534.0,694.88,540.55
2018,8,29,9,0,606.0,166.0,1.9,20.4,544.0,677.25,525.06
2018,8,29,9,15,532.5,208.0,1.95,20.75,556.5,671.81,517.92
2018,8,29,9,30,459.0,250.0,2.0,21.1,569.0,664.44,509.12
2018,8,29,9,45,441.5,270.0,2.05,21.45,589.5,676.53,515.76
2018,8,29,10,0,424.0,290.0,2.1,21.8,610.0,686.2,520.52
2018,8,29,10,15,591.5,228.5,2.15,22.0,693.5,774.02,585.48
2018,8,29,10,30,759.0,167.0,2.2,22.2,777.0,857.88,642.73
2018,8,29,10,45,843.0,131.0,2.25,22.45,826.0,892.31,664.14
2018,8,29,11,0,927.0,95.0,2.3,22.7,875.0,929.39,687.65
2018,8,29,11,15,835.0,143.0,2.4,22.8,854.5,896.65,665.64
2018,8,29,11,30,743.0,191.0,2.5,22.9,834.0,858.87,640.74
2018,8,29,11,45,582.0,264.0,2.55,23.05,770.0,780.96,585.14
2018,8,29,12,0,421.0,337.0,2.6,23.2,706.0,702.64,526.58
2018,8,29,12,15,378.0,360.0,2.65,23.2,691.0,675.84,507.15
2018,8,29,12,30,335.0,383.0,2.7,23.2,676.0,651.94,489.22
2018,8,29,12,45,501.5,306.0,2.75,23.25,739.5,702.15,529.39
2018,8,29,13,0,668.0,229.0,2.8,23.3,803.0,742.27,561.27
