Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,15,786.5,167.5,2.85,23.2,830.5,751.43,570.29
2018,8,29,13,30,905.0,106.0,2.9,23.1,858.0,752.68,572.08
2018,8,29,13,45,899.5,105.0,2.9,23.05,834.0,716.4,547.24
2018,8,29,14,0,894.0,104.0,2.9,23.0,810.0,678.27,519.55
2018,8,29,14,15,885.0,103.0,2.9,22.85,778.5,636.32,488.44
2018,8,29,14,30,876.0,102.0,2.9,22.7,747.0,593.15,455.69
2018,8,29,14,45,864.0,100.5,2.85,22.55,709.5,546.93,419.69
2018,8,29,15,0,852.0,99.0,2.8,22.4,672.0,500.16,382.35
2018,8,29,15,15,837.0,96.0,2.8,22.4,629.0,446.85,339.1
2018,8,29,15,30,822.0,93.0,2.8,22.4,586.0,397.09,297.38
2018,8,29,15,45,800.5,90.5,2.7,21.9,538.5,346.06,254.2
2018,8,29,16,0,779.0,88.0,2.6,21.4,491.0,296.38,211.3
2018,8,29,16,15,750.0,85.5,2.6,21.05,441.0,246.52,168.21
2018,8,29,16,30,721.0,83.0,2.6,20.7,391.0,195.89,125.24
2018,8,29,16,45,680.5,78.5,2.55,20.4,339.0,147.87,87.01
2018,8,29,17,0,640.0,74.0,2.5,20.1,287.0,103.99,56.59
2018,8,29,17,15,583.0,67.5,2.4,19.7,235.5,62.31,35.8
2018,8,29,17,30,526.0,61.0,2.3,19.3,184.0,42.84,31.9
2018,8,29,17,45,439.5,52.5,2.2,18.85,137.5,38.76,28.06
2018,8,29,18,0,353.0,44.0,2.1,18.4,91.0,34.52,23.75
2018,8,29,18,15,237.0,31.0,2.0,18.05,56.5,24.27,11.93
2018,8,29,18,30,121.0,18.0,1.9,17.7,22.0,17.69,0.0
2018,8,29,18,45,60.5,9.0,1.85,17.35,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.3,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.6,4.0,3.85,0.0
2018,8,30,6,15,0.0,8.0,1.5,16.9,8.0,7.71,0.53
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,11.57,3.98
2018,8,30,6,45,0.0,18.0,1.45,17.5,18.0,17.36,8.99
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,23.15,13.96
2018,8,30,7,15,0.0,31.5,1.35,18.0,31.5,30.4,20.09
2018,8,30,7,30,0.0,39.0,1.3,18.2,39.0,37.66,26.14
2018,8,30,7,45,0.0,52.5,1.2,18.4,52.5,50.72,36.96
2018,8,30,8,0,0.0,66.0,1.1,18.6,66.0,63.8,47.64
2018,8,30,8,15,0.0,79.0,1.05,18.85,79.0,76.4,57.77
2018,8,30,8,30,0.0,92.0,1.0,19.1,92.0,89.1,67.85
2018,8,30,8,45,0.0,99.5,0.95,19.35,99.5,96.5,73.52
2018,8,30,9,0,0.0,107.0,0.9,19.6,107.0,103.89,79.15
2018,8,30,9,15,0.0,108.0,0.95,19.85,108.0,104.83,79.61
2018,8,30,9,30,0.0,109.0,1.0,20.1,109.0,105.79,80.1
2018,8,30,9,45,1.5,115.5,1.0,20.4,116.5,113.46,85.99
2018,8,30,10,0,3.0,122.0,1.0,20.7,124.0,121.16,91.86
2018,8,30,10,15,16.0,180.5,1.1,20.95,193.0,194.44,149.33
2018,8,30,10,30,29.0,239.0,1.2,21.2,262.0,265.09,203.13
2018,8,30,10,45,33.5,271.0,1.3,21.4,298.5,300.91,229.53
2018,8,30,11,0,38.0,303.0,1.4,21.6,335.0,336.29,255.49
2018,8,30,11,15,36.0,312.0,1.5,21.8,342.5,342.16,259.33
2018,8,30,11,30,34.0,321.0,1.6,22.0,350.0,347.81,263.17
2018,8,30,11,45,41.5,349.0,1.7,22.15,385.0,380.39,287.17
2018,8,30,12,0,49.0,377.0,1.8,22.3,420.0,412.21,310.3
2018,8,30,12,15,57.0,384.5,1.9,22.4,434.5,423.55,318.68
2018,8,30,12,30,65.0,392.0,2.0,22.5,449.0,434.25,326.72
2018,8,30,12,45,63.0,384.0,2.1,22.65,438.5,421.4,317.39
2018,8,30,13,0,61.0,376.0,2.2,22.8,428.0,408.58,308.19
2018,8,30,13,15,54.5,358.0,2.25,22.8,404.0,383.03,289.63
2018,8,30,13,30,48.0,340.0,2.3,22.8,380.0,357.99,271.37
2018,8,30,13,45,249.0,295.0,2.4,22.8,492.0,446.45,342.09
2018,8,30,14,0,450.0,250.0,2.5,22.8,604.0,521.29,399.98
2018,8,30,14,15,647.5,182.0,2.6,22.7,668.5,557.9,428.81
2018,8,30,14,30,845.0,114.0,2.7,22.6,733.0,580.49,445.99
2018,8,30,14,45,832.5,112.5,2.8,22.5,696.0,534.88,410.43
2018,8,30,15,0,820.0,111.0,2.9,22.4,659.0,488.89,373.94
2018,8,30,15,15,804.0,107.5,2.9,22.4,616.0,439.43,333.49
2018,8,30,15,30,788.0,104.0,2.9,22.4,573.0,390.37,292.35
2018,8,30,15,45,764.0,101.5,3.1,21.95,525.5,340.2,250.24
2018,8,30,16,0,740.0,99.0,3.3,21.5,478.0,288.42,206.05
2018,8,30,16,15,708.0,95.0,3.35,21.1,427.5,238.35,163.07
2018,8,30,16,30,676.0,91.0,3.4,20.7,377.0,191.19,123.24
2018,8,30,16,45,632.0,86.5,3.5,20.3,326.0,145.22,87.16
2018,8,30,17,0,588.0,82.0,3.6,19.9,275.0,103.84,59.16
2018,8,30,17,15,528.5,74.5,3.65,19.4,224.5,64.29,39.99
2018,8,30,17,30,469.0,67.0,3.7,18.9,174.0,48.61,36.96
2018,8,30,17,45,381.5,56.0,3.7,18.4,128.5,41.71,30.61
2018,8,30,18,0,294.0,45.0,3.7,17.9,83.0,34.52,23.67
2018,8,30,18,15,191.5,30.5,3.65,17.55,51.0,23.98,10.64
2018,8,30,18,30,89.0,16.0,3.6,17.2,19.0,15.73,0.0
2018,8,30,18,45,44.5,8.0,3.55,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.0,2.3,15.2,4.0,3.93,0.0
2018,8,31,6,0,0.0,8.0,2.4,15.6,8.0,7.71,0.0
2018,8,31,6,15,0.0,16.5,2.4,16.0,16.5,15.91,7.09
2018,8,31,6,30,0.0,25.0,2.4,16.4,25.0,24.12,14.44
2018,8,31,6,45,0.0,35.5,2.35,16.75,35.5,34.27,23.24
2018,8,31,7,0,0.0,46.0,2.3,17.1,46.0,44.43,31.94
2018,8,31,7,15,0.0,56.0,2.2,17.55,56.0,54.11,40.06
2018,8,31,7,30,0.0,66.0,2.1,18.0,66.0,63.79,48.03
2018,8,31,7,45,0.0,89.5,2.0,18.45,89.5,87.29,67.29
2018,8,31,8,0,0.0,113.0,1.9,18.9,113.0,111.04,86.39
2018,8,31,8,15,21.0,151.5,1.8,19.5,163.0,165.18,130.22
2018,8,31,8,30,42.0,190.0,1.7,20.1,213.0,227.5,179.28
2018,8,31,8,45,82.0,231.0,1.55,20.65,280.5,302.6,237.32
2018,8,31,9,0,122.0,272.0,1.4,21.2,348.0,387.69,300.69
2018,8,31,9,15,222.5,274.5,1.35,21.8,424.0,472.55,364.08
2018,8,31,9,30,323.0,277.0,1.3,22.4,500.0,569.61,433.75
2018,8,31,9,45,512.0,223.5,1.2,23.0,598.0,684.69,515.72
2018,8,31,10,0,701.0,170.0,1.1,23.6,696.0,799.8,592.1
2018,8,31,10,15,792.5,138.0,1.15,24.05,754.0,848.83,621.68
2018,8,31,10,30,884.0,106.0,1.2,24.5,812.0,895.7,650.21
2018,8,31,10,45,890.5,106.0,1.2,24.95,834.0,903.75,652.91
2018,8,31,11,0,897.0,106.0,1.2,25.4,856.0,908.79,654.26
2018,8,31,11,15,901.0,106.0,1.45,25.6,870.0,908.55,656.53
2018,8,31,11,30,905.0,106.0,1.7,25.8,884.0,905.21,656.58
2018,8,31,11,45,907.0,106.0,1.9,26.0,890.5,897.04,652.75
2018,8,31,12,0,909.0,106.0,2.1,26.2,897.0,885.81,646.83
2018,8,31,12,15,911.0,104.5,2.3,26.2,896.5,870.1,638.33
2018,8,31,12,30,913.0,103.0,2.5,26.2,896.0,851.45,627.74
2018,8,31,12,45,915.5,100.0,2.75,26.2,888.0,828.86,614.66
2018,8,31,13,0,918.0,97.0,3.0,26.2,880.0,803.45,599.38
2018,8,31,13,15,915.5,96.0,3.15,26.05,863.5,773.5,580.54
2018,8,31,13,30,913.0,95.0,3.3,25.9,847.0,741.18,559.82
2018,8,31,13,45,908.0,94.0,3.5,25.8,823.0,704.93,536.14
2018,8,31,14,0,903.0,93.0,3.7,25.7,799.0,666.76,509.08
2018,8,31,14,15,896.5,91.0,3.85,25.4,768.5,625.03,478.63
2018,8,31,14,30,890.0,89.0,4.0,25.1,738.0,581.87,446.21
2018,8,31,14,45,880.0,88.0,4.15,24.85,701.5,536.58,411.08
2018,8,31,15,0,870.0,87.0,4.3,24.6,665.0,490.53,374.28
2018,8,31,15,15,855.5,84.5,4.3,24.6,622.0,440.69,333.03
2018,8,31,15,30,841.0,82.0,4.3,24.6,579.0,390.97,290.87
2018,8,31,15,45,824.5,78.5,4.4,23.8,532.5,340.05,247.81
2018,8,31,16,0,808.0,75.0,4.5,23.0,486.0,285.7,201.14
2018,8,31,16,15,784.0,72.0,4.45,22.5,436.5,235.22,157.08
2018,8,31,16,30,760.0,69.0,4.4,22.0,387.0,186.76,115.62
2018,8,31,16,45,724.0,65.0,4.4,21.5,335.5,138.21,77.36
2018,8,31,17,0,688.0,61.0,4.4,21.0,284.0,93.36,47.49
2018,8,31,17,15,633.5,56.0,4.3,20.4,232.5,47.81,26.55
2018,8,31,17,30,579.0,51.0,4.2,19.8,181.0,34.87,24.83
2018,8,31,17,45,490.5,44.0,4.1,19.15,134.0,31.65,21.78
2018,8,31,18,0,402.0,37.0,4.0,18.5,87.0,28.35,18.27
2018,8,31,18,15,268.5,27.0,3.9,18.05,53.5,21.95,7.84
2018,8,31,18,30,135.0,17.0,3.8,17.6,20.0,16.71,0.0
2018,8,31,18,45,67.5,8.5,3.7,17.15,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,70.5,11.5,1.95,15.3,15.5,30.07,0.0
2018,9,1,6,0,141.0,23.0,2.0,15.7,31.0,81.55,9.9
2018,9,1,6,15,243.0,38.0,1.95,16.1,69.5,148.78,108.14
2018,9,1,6,30,345.0,53.0,1.9,16.5,108.0,217.86,169.62
2018,9,1,6,45,405.5,65.5,1.85,16.95,153.5,274.52,219.25
2018,9,1,7,0,466.0,78.0,1.8,17.4,199.0,336.36,271.59
2018,9,1,7,15,513.5,88.0,1.65,17.9,248.5,395.56,319.73
2018,9,1,7,30,561.0,98.0,1.5,18.4,298.0,455.67,366.59
2018,9,1,7,45,557.5,113.0,1.4,18.95,337.5,491.74,392.94
2018,9,1,8,0,554.0,128.0,1.3,19.5,377.0,526.04,416.89
2018,9,1,8,15,544.5,145.0,1.25,20.0,413.5,553.2,434.94
2018,9,1,8,30,535.0,162.0,1.2,20.5,450.0,581.43,453.09
2018,9,1,8,45,588.0,163.0,1.15,21.05,504.5,640.75,493.9
2018,9,1,9,0,641.0,164.0,1.1,21.6,559.0,698.01,531.79
2018,9,1,9,15,695.5,156.5,1.2,22.0,611.5,747.77,565.19
2018,9,1,9,30,750.0,149.0,1.3,22.4,664.0,797.48,597.35
2018,9,1,9,45,764.5,151.5,1.45,22.8,700.0,823.73,614.0
2018,9,1,10,0,779.0,154.0,1.6,23.2,736.0,844.96,627.49
2018,9,1,10,15,789.0,155.5,1.7,23.45,764.5,861.91,638.02
2018,9,1,10,30,799.0,157.0,1.8,23.7,793.0,876.25,646.92
2018,9,1,10,45,806.5,158.0,1.95,23.95,815.0,885.16,652.83
2018,9,1,11,0,814.0,159.0,2.1,24.2,837.0,891.26,656.98
2018,9,1,11,15,819.5,159.5,2.25,24.3,852.0,892.21,658.18
2018,9,1,11,30,825.0,160.0,2.4,24.4,867.0,890.26,657.56
2018,9,1,11,45,828.5,160.0,2.6,24.55,874.5,883.18,653.82
2018,9,1,12,0,832.0,160.0,2.8,24.7,882.0,873.23,648.17
2018,9,1,12,15,828.0,161.5,2.9,24.7,879.0,855.67,637.06
2018,9,1,12,30,824.0,163.0,3.0,24.7,876.0,835.58,624.29
2018,9,1,12,45,814.0,166.5,3.1,24.75,864.5,810.27,607.79
2018,9,1,13,0,804.0,170.0,3.2,24.8,853.0,782.97,589.85
2018,9,1,13,15,801.0,167.5,3.3,24.7,836.0,753.34,570.39
2018,9,1,13,30,798.0,165.0,3.4,24.6,819.0,721.75,548.43
2018,9,1,13,45,795.5,160.5,3.45,24.5,796.0,686.79,523.5
2018,9,1,14,0,793.0,156.0,3.5,24.4,773.0,650.11,496.82
2018,9,1,14,15,785.5,152.5,3.55,24.2,743.0,609.81,467.03
2018,9,1,14,30,778.0,149.0,3.6,24.0,713.0,568.49,435.76
2018,9,1,14,45,769.0,143.5,3.6,23.85,676.5,521.01,399.01
2018,9,1,15,0,760.0,138.0,3.6,23.7,640.0,475.43,362.68
2018,9,1,15,15,741.5,134.0,3.6,23.7,597.0,426.88,323.0
2018,9,1,15,30,723.0,130.0,3.6,23.7,554.0,379.1,283.04
2018,9,1,15,45,704.0,123.5,3.65,23.05,508.0,329.95,241.97
2018,9,1,16,0,685.0,117.0,3.7,22.4,462.0,282.09,201.18
2018,9,1,16,15,657.5,110.0,3.7,21.9,413.0,233.38,159.74
2018,9,1,16,30,630.0,103.0,3.7,21.4,364.0,187.23,121.24
2018,9,1,16,45,590.5,95.0,3.65,20.9,313.5,141.54,86.02
2018,9,1,17,0,551.0,87.0,3.6,20.4,263.0,100.03,58.68
2018,9,1,17,15,492.0,77.5,3.55,19.8,213.0,61.28,41.31
2018,9,1,17,30,433.0,68.0,3.5,19.2,163.0,49.68,37.78
2018,9,1,17,45,350.0,55.0,3.45,18.55,118.5,41.24,30.07
2018,9,1,18,0,267.0,42.0,3.4,17.9,74.0,32.36,21.55
2018,9,1,18,15,170.0,27.5,3.4,17.5,44.5,21.71,5.76
2018,9,1,18,30,73.0,13.0,3.4,17.1,15.0,12.78,0.0
2018,9,1,18,45,36.5,6.5,3.4,16.7,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.25,14.55,14.0,24.68,0.0
2018,9,2,6,0,105.0,22.0,1.2,14.9,28.0,68.28,0.0
2018,9,2,6,15,199.5,38.0,1.15,15.35,64.0,132.87,95.86
2018,9,2,6,30,294.0,54.0,1.1,15.8,100.0,197.73,153.61
2018,9,2,6,45,268.5,71.5,1.0,16.25,125.5,218.88,174.37
2018,9,2,7,0,243.0,89.0,0.9,16.7,151.0,229.66,185.14
2018,9,2,7,15,204.0,114.0,0.85,17.2,174.0,246.74,199.32
2018,9,2,7,30,165.0,139.0,0.8,17.7,197.0,252.19,203.1
2018,9,2,7,45,168.5,162.5,0.75,18.2,230.0,285.61,228.84
2018,9,2,8,0,172.0,186.0,0.7,18.7,263.0,318.66,253.31
2018,9,2,8,15,227.0,201.0,0.7,19.3,315.0,385.55,303.87
2018,9,2,8,30,282.0,216.0,0.7,19.9,367.0,447.53,349.14
2018,9,2,8,45,364.0,216.5,0.75,20.45,429.0,516.25,399.32
2018,9,2,9,0,446.0,217.0,0.8,21.0,491.0,597.51,456.76
2018,9,2,9,15,447.5,232.5,0.85,21.55,523.0,624.12,472.97
2018,9,2,9,30,449.0,248.0,0.9,22.1,555.0,649.11,488.42
2018,9,2,9,45,456.5,258.5,0.95,22.65,585.0,672.19,502.64
2018,9,2,10,0,464.0,269.0,1.0,23.2,615.0,693.76,515.73
2018,9,2,10,15,494.0,269.0,1.05,23.6,650.0,722.32,534.43
2018,9,2,10,30,524.0,269.0,1.1,24.0,685.0,749.62,552.05
2018,9,2,10,45,552.0,268.0,1.15,24.45,716.5,772.55,566.54
2018,9,2,11,0,580.0,267.0,1.2,24.9,748.0,793.62,579.76
2018,9,2,11,15,659.5,234.0,1.35,25.1,790.0,827.07,604.45
2018,9,2,11,30,739.0,201.0,1.5,25.3,832.0,856.0,624.63
2018,9,2,11,45,780.0,181.5,1.6,25.55,852.0,860.01,627.21
2018,9,2,12,0,821.0,162.0,1.7,25.8,872.0,863.04,629.5
2018,9,2,12,15,819.5,162.5,1.85,25.85,870.0,846.68,620.11
2018,9,2,12,30,818.0,163.0,2.0,25.9,868.0,827.76,609.08
2018,9,2,12,45,813.0,164.0,2.15,26.0,858.0,804.08,594.61
2018,9,2,13,0,808.0,165.0,2.3,26.1,848.0,778.22,578.51
2018,9,2,13,15,803.0,163.0,2.45,25.95,830.5,747.46,559.29
2018,9,2,13,30,798.0,161.0,2.6,25.8,813.0,714.84,537.49
2018,9,2,13,45,791.5,159.0,2.7,25.7,789.0,679.51,512.87
2018,9,2,14,0,785.0,157.0,2.8,25.6,765.0,642.73,486.64
2018,9,2,14,15,775.0,153.5,2.9,25.35,733.5,601.22,456.62
2018,9,2,14,30,765.0,150.0,3.0,25.1,702.0,556.48,423.5
2018,9,2,14,45,752.5,146.0,3.1,24.85,665.0,511.5,389.19
2018,9,2,15,0,740.0,142.0,3.2,24.6,628.0,466.35,353.75
2018,9,2,15,15,721.0,138.0,3.2,24.6,585.5,418.53,314.87
2018,9,2,15,30,702.0,134.0,3.2,24.6,543.0,371.56,275.82
2018,9,2,15,45,679.5,128.0,3.25,23.8,496.5,322.81,235.56
2018,9,2,16,0,657.0,122.0,3.3,23.0,450.0,275.72,195.91
2018,9,2,16,15,626.5,115.0,3.3,22.4,401.0,227.89,155.72
2018,9,2,16,30,596.0,108.0,3.3,21.8,352.0,182.97,118.81
2018,9,2,16,45,554.0,99.0,3.3,21.25,301.5,138.08,84.78
2018,9,2,17,0,512.0,90.0,3.3,20.7,251.0,97.66,58.75
2018,9,2,17,15,452.0,80.0,3.25,20.0,202.5,60.47,47.25
2018,9,2,17,30,392.0,70.0,3.2,19.3,154.0,51.43,39.25
2018,9,2,17,45,310.5,56.0,3.15,18.6,111.0,42.22,30.84
2018,9,2,18,0,229.0,42.0,3.1,17.9,68.0,32.51,21.49
2018,9,2,18,15,136.5,25.5,3.05,17.5,39.0,20.13,2.31
2018,9,2,18,30,44.0,9.0,3.0,17.1,10.0,8.85,0.0
2018,9,2,18,45,22.0,4.5,2.9,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.5,1.75,14.15,3.5,3.44,0.0
2018,9,3,6,0,0.0,7.0,1.8,14.5,7.0,6.75,0.0
2018,9,3,6,15,0.0,16.0,1.85,14.95,16.0,15.43,6.53
2018,9,3,6,30,0.0,25.0,1.9,15.4,25.0,24.13,14.46
2018,9,3,6,45,0.0,37.5,1.9,15.8,37.5,36.21,24.93
2018,9,3,7,0,0.0,50.0,1.9,16.2,50.0,48.31,35.31
2018,9,3,7,15,0.0,65.5,1.85,16.7,65.5,63.58,48.17
2018,9,3,7,30,0.0,81.0,1.8,17.2,81.0,79.13,61.02
2018,9,3,7,45,3.5,109.5,1.75,17.7,111.0,110.48,86.74
2018,9,3,8,0,7.0,138.0,1.7,18.2,141.0,142.08,112.14
2018,9,3,8,15,20.5,170.5,1.7,18.65,181.0,185.03,146.47
2018,9,3,8,30,34.0,203.0,1.7,19.1,221.0,236.08,186.43
2018,9,3,8,45,65.0,235.0,1.7,19.55,273.5,293.88,231.26
2018,9,3,9,0,96.0,267.0,1.7,20.0,326.0,352.91,275.97
2018,9,3,9,15,130.5,290.0,1.7,20.45,376.0,413.95,321.23
2018,9,3,9,30,165.0,313.0,1.7,20.9,426.0,467.63,360.12
2018,9,3,9,45,181.5,330.0,1.75,21.3,460.0,500.15,382.75
2018,9,3,10,0,198.0,347.0,1.8,21.7,494.0,532.38,405.06
2018,9,3,10,15,238.5,353.0,1.85,22.0,537.0,580.59,439.38
2018,9,3,10,30,279.0,359.0,1.9,22.3,580.0,620.95,467.71
2018,9,3,10,45,284.0,365.0,1.95,22.65,595.0,629.52,472.6
2018,9,3,11,0,289.0,371.0,2.0,23.0,610.0,636.99,476.98
2018,9,3,11,15,303.0,367.5,2.05,23.2,622.0,641.51,480.05
2018,9,3,11,30,317.0,364.0,2.1,23.4,634.0,644.89,482.36
2018,9,3,11,45,436.5,324.0,2.2,23.65,698.5,704.91,527.15
2018,9,3,12,0,556.0,284.0,2.3,23.9,763.0,757.26,565.59
2018,9,3,12,15,679.5,225.5,2.4,23.95,809.5,790.61,591.62
2018,9,3,12,30,803.0,167.0,2.5,24.0,856.0,816.54,610.53
2018,9,3,12,45,805.0,163.5,2.55,24.05,848.0,794.28,595.53
2018,9,3,13,0,807.0,160.0,2.6,24.1,840.0,769.58,579.24
2018,9,3,13,15,802.0,158.5,2.7,24.0,822.5,739.31,559.5
2018,9,3,13,30,797.0,157.0,2.8,23.9,805.0,707.17,537.23
2018,9,3,13,45,790.5,155.0,2.9,23.8,781.0,671.85,512.22
2018,9,3,14,0,784.0,153.0,3.0,23.7,757.0,635.1,485.58
2018,9,3,14,15,773.5,150.0,3.05,23.4,725.5,593.79,455.18
2018,9,3,14,30,763.0,147.0,3.1,23.1,694.0,551.72,423.44
2018,9,3,14,45,750.0,143.0,3.2,22.8,657.0,504.18,386.93
2018,9,3,15,0,737.0,139.0,3.3,22.5,620.0,458.93,351.05
2018,9,3,15,15,717.5,135.5,3.3,22.5,577.5,411.53,312.03
2018,9,3,15,30,698.0,132.0,3.3,22.5,535.0,365.04,272.9
2018,9,3,15,45,675.0,126.0,3.35,21.6,489.0,316.39,232.38
2018,9,3,16,0,652.0,120.0,3.4,20.7,443.0,269.46,192.55
2018,9,3,16,15,564.5,121.5,3.35,20.25,379.5,217.51,150.73
2018,9,3,16,30,477.0,123.0,3.3,19.8,316.0,174.28,117.59
2018,9,3,16,45,391.0,113.5,3.25,19.3,257.0,130.2,86.05
2018,9,3,17,0,305.0,104.0,3.2,18.8,198.0,95.04,64.32
2018,9,3,17,15,303.5,86.5,3.05,18.35,165.0,62.71,49.51
2018,9,3,17,30,302.0,69.0,2.9,17.9,132.0,50.78,38.88
2018,9,3,17,45,262.0,55.0,2.8,17.4,98.5,41.57,30.37
2018,9,3,18,0,222.0,41.0,2.7,16.9,65.0,31.85,20.79
2018,9,3,18,15,131.5,25.0,2.65,16.6,37.0,19.84,0.0
2018,9,3,18,30,41.0,9.0,2.6,16.3,9.0,8.85,0.0
2018,9,3,18,45,20.5,4.5,2.5,16.05,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,5,45,11.0,4.0,2.15,14.6,4.5,6.79,0.0
2018,9,4,6,0,22.0,8.0,2.2,15.0,9.0,17.54,0.0
2018,9,4,6,15,82.0,18.5,2.25,15.45,29.5,61.84,41.43
2018,9,4,6,30,142.0,29.0,2.3,15.9,50.0,101.84,77.45
2018,9,4,6,45,71.0,31.0,2.3,16.35,41.5,70.15,53.32
2018,9,4,7,0,0.0,33.0,2.3,16.8,33.0,31.85,21.32
2018,9,4,7,15,0.0,38.5,2.25,17.25,38.5,37.17,25.85
2018,9,4,7,30,0.0,44.0,2.2,17.7,44.0,42.49,30.26
2018,9,4,7,45,0.0,58.0,2.15,18.15,58.0,56.05,41.46
2018,9,4,8,0,0.0,72.0,2.1,18.6,72.0,69.61,52.5
2018,9,4,8,15,1.5,102.5,2.05,19.05,103.5,100.93,77.97
2018,9,4,8,30,3.0,133.0,2.0,19.5,135.0,132.82,103.4
2018,9,4,8,45,6.0,159.0,2.0,19.95,162.5,161.33,125.74
2018,9,4,9,0,9.0,185.0,2.0,20.4,190.0,189.95,147.82
2018,9,4,9,15,16.5,213.5,1.95,20.85,224.0,224.79,174.54
2018,9,4,9,30,24.0,242.0,1.9,21.3,258.0,259.8,200.92
2018,9,4,9,45,37.0,270.5,1.9,21.7,297.0,306.85,236.27
2018,9,4,10,0,50.0,299.0,1.9,22.1,336.0,346.97,265.76
2018,9,4,10,15,135.5,318.0,1.95,22.45,423.5,446.74,341.41
2018,9,4,10,30,221.0,337.0,2.0,22.8,511.0,546.57,414.45
2018,9,4,10,45,300.5,336.0,2.0,23.15,579.5,612.99,461.97
2018,9,4,11,0,380.0,335.0,2.0,23.5,648.0,678.66,508.11
2018,9,4,11,15,407.5,332.5,2.05,23.7,673.5,700.76,522.88
2018,9,4,11,30,435.0,330.0,2.1,23.9,699.0,715.87,533.26
2018,9,4,11,45,439.0,330.5,2.15,24.05,705.0,711.85,530.16
2018,9,4,12,0,443.0,331.0,2.2,24.2,711.0,706.2,526.1
2018,9,4,12,15,518.0,295.0,2.3,24.3,738.5,722.08,539.44
2018,9,4,12,30,593.0,259.0,2.4,24.4,766.0,734.26,549.89
2018,9,4,12,45,739.5,188.5,2.45,24.45,813.5,764.31,574.15
2018,9,4,13,0,886.0,118.0,2.5,24.5,861.0,785.59,589.08
2018,9,4,13,15,881.5,117.0,2.6,24.4,843.5,754.66,568.84
2018,9,4,13,30,877.0,116.0,2.7,24.3,826.0,721.57,547.29
2018,9,4,13,45,803.0,142.5,2.8,24.2,777.0,665.09,506.45
2018,9,4,14,0,729.0,169.0,2.9,24.1,728.0,610.55,466.13
2018,9,4,14,15,786.0,140.0,2.95,23.85,720.0,588.46,450.49
2018,9,4,14,30,843.0,111.0,3.0,23.6,712.0,558.53,428.02
2018,9,4,14,45,829.0,109.5,3.1,23.35,674.0,512.19,391.97
2018,9,4,15,0,815.0,108.0,3.2,23.1,636.0,465.63,354.74
2018,9,4,15,15,798.0,105.0,3.2,23.1,593.0,416.5,314.05
2018,9,4,15,30,781.0,102.0,3.2,23.1,550.0,367.89,272.83
2018,9,4,15,45,756.5,99.0,3.25,22.4,502.5,317.74,230.47
2018,9,4,16,0,732.0,96.0,3.3,21.7,455.0,266.02,186.29
2018,9,4,16,15,699.5,92.0,3.25,21.2,405.0,216.78,144.26
2018,9,4,16,30,667.0,88.0,3.2,20.7,355.0,170.54,106.06
2018,9,4,16,45,621.5,82.5,3.15,20.15,303.5,124.91,72.13
2018,9,4,17,0,576.0,77.0,3.1,19.6,252.0,84.07,47.71
2018,9,4,17,15,513.0,68.5,3.0,19.0,202.0,47.86,36.4
2018,9,4,17,30,450.0,60.0,2.9,18.4,152.0,44.09,32.94
2018,9,4,17,45,356.0,49.0,2.8,17.8,108.5,37.67,26.9
2018,9,4,18,0,262.0,38.0,2.7,17.2,65.0,29.51,18.55
2018,9,4,18,15,156.0,23.5,2.65,16.85,37.0,18.69,0.0
2018,9,4,18,30,50.0,9.0,2.6,16.5,9.0,8.85,0.0
2018,9,4,18,45,25.0,4.5,2.5,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,5,45,29.0,6.5,2.1,14.0,8.0,13.87,0.0
2018,9,5,6,0,58.0,13.0,2.2,14.3,16.0,39.49,0.0
2018,9,5,6,15,122.5,27.0,2.25,14.75,42.5,89.58,61.72
2018,9,5,6,30,187.0,41.0,2.3,15.2,69.0,136.42,105.21
2018,9,5,6,45,163.5,43.0,2.35,15.6,74.5,134.27,106.55
2018,9,5,7,0,140.0,45.0,2.4,16.0,80.0,123.08,98.94
2018,9,5,7,15,70.0,48.5,2.4,16.45,66.0,89.67,71.07
2018,9,5,7,30,0.0,52.0,2.4,16.9,52.0,50.23,36.86
2018,9,5,7,45,0.0,64.0,2.4,17.3,64.0,61.86,46.47
2018,9,5,8,0,0.0,76.0,2.4,17.7,76.0,73.49,55.92
2018,9,5,8,15,0.0,90.0,2.45,18.1,90.0,87.27,67.0
2018,9,5,8,30,0.0,104.0,2.5,18.5,104.0,101.18,78.05
2018,9,5,8,45,0.0,119.0,2.5,18.9,119.0,116.08,89.76
2018,9,5,9,0,0.0,134.0,2.5,19.3,134.0,130.96,101.32
2018,9,5,9,15,1.0,151.0,2.55,19.6,151.5,148.63,115.07
2018,9,5,9,30,2.0,168.0,2.6,19.9,169.0,166.3,128.7
2018,9,5,9,45,3.5,177.5,2.7,20.25,180.0,176.84,136.6
2018,9,5,10,0,5.0,187.0,2.8,20.6,191.0,187.39,144.5
2018,9,5,10,15,7.0,202.5,2.85,20.85,208.0,204.35,157.42
2018,9,5,10,30,9.0,218.0,2.9,21.1,225.0,221.27,170.21
2018,9,5,10,45,10.5,233.0,3.0,21.3,241.5,237.17,182.18
2018,9,5,11,0,12.0,248.0,3.1,21.5,258.0,252.96,194.03
2018,9,5,11,15,13.5,257.5,3.15,21.6,269.0,263.18,201.64
2018,9,5,11,30,15.0,267.0,3.2,21.7,280.0,273.27,209.18
2018,9,5,11,45,19.0,289.5,3.3,21.8,306.0,298.09,228.0
2018,9,5,12,0,23.0,312.0,3.4,21.9,332.0,322.55,246.42
2018,9,5,12,15,26.5,319.5,3.5,21.85,342.5,333.56,254.84
2018,9,5,12,30,30.0,327.0,3.6,21.8,353.0,341.6,261.11
2018,9,5,12,45,28.5,321.0,3.65,21.75,345.5,332.43,254.28
2018,9,5,13,0,27.0,315.0,3.7,21.7,338.0,323.31,247.57
2018,9,5,13,15,170.0,287.5,3.8,21.55,425.0,398.27,308.74
2018,9,5,13,30,313.0,260.0,3.9,21.4,512.0,462.06,359.89
2018,9,5,13,45,327.5,261.0,3.95,21.25,517.5,458.81,357.3
2018,9,5,14,0,342.0,262.0,4.0,21.1,523.0,453.73,353.43
2018,9,5,14,15,587.0,188.0,4.0,20.8,613.5,511.72,400.04
2018,9,5,14,30,832.0,114.0,4.0,20.5,704.0,551.62,430.44
2018,9,5,14,45,819.5,111.5,4.05,20.25,666.5,505.57,393.26
2018,9,5,15,0,807.0,109.0,4.1,20.0,629.0,459.19,355.2
2018,9,5,15,15,789.5,106.5,4.1,20.0,586.0,410.7,314.14
2018,9,5,15,30,772.0,104.0,4.1,20.0,543.0,362.8,272.67
2018,9,5,15,45,750.0,99.5,4.1,19.25,496.0,312.57,229.45
2018,9,5,16,0,728.0,95.0,4.1,18.5,449.0,260.53,184.23
2018,9,5,16,15,697.5,90.5,4.05,18.1,399.5,211.59,141.76
2018,9,5,16,30,667.0,86.0,4.0,17.7,350.0,165.45,103.18
2018,9,5,16,45,624.5,80.0,3.95,17.3,299.0,119.88,69.1
2018,9,5,17,0,582.0,74.0,3.9,16.9,248.0,78.77,44.84
2018,9,5,17,15,518.0,66.0,3.8,16.45,198.5,46.03,35.17
2018,9,5,17,30,454.0,58.0,3.7,16.0,149.0,42.62,31.94
2018,9,5,17,45,358.5,47.5,3.6,15.55,106.0,36.61,26.16
2018,9,5,18,0,263.0,37.0,3.5,15.1,63.0,28.84,17.8
2018,9,5,18,15,155.5,23.0,3.4,14.9,36.0,18.4,0.0
2018,9,5,18,30,48.0,9.0,3.3,14.7,9.0,8.85,0.0
2018,9,5,18,45,24.0,4.5,3.2,14.45,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,5,45,31.0,4.5,2.25,13.0,6.0,4.42,0.0
2018,9,6,6,0,62.0,9.0,2.3,13.3,12.0,34.16,0.0
2018,9,6,6,15,49.0,14.5,2.3,13.7,18.5,37.6,22.59
2018,9,6,6,30,36.0,20.0,2.3,14.1,25.0,36.23,24.3
2018,9,6,6,45,18.0,27.0,2.3,14.5,29.5,34.26,23.39
2018,9,6,7,0,0.0,34.0,2.3,14.9,34.0,32.82,22.34
2018,9,6,7,15,0.0,40.0,2.3,15.35,40.0,38.62,27.3
2018,9,6,7,30,0.0,46.0,2.3,15.8,46.0,44.43,32.15
2018,9,6,7,45,0.0,55.5,2.35,16.25,55.5,53.62,39.77
2018,9,6,8,0,0.0,65.0,2.4,16.7,65.0,62.83,47.26
2018,9,6,8,15,0.0,84.5,2.4,17.15,84.5,81.75,62.72
2018,9,6,8,30,0.0,104.0,2.4,17.6,104.0,101.19,78.35
2018,9,6,8,45,0.0,122.0,2.45,18.05,122.0,119.12,92.55
2018,9,6,9,0,0.0,140.0,2.5,18.5,140.0,137.03,106.55
2018,9,6,9,15,3.5,162.0,2.55,18.9,164.5,161.75,125.98
2018,9,6,9,30,7.0,184.0,2.6,19.3,189.0,186.56,145.24
2018,9,6,9,45,21.5,223.5,2.7,19.7,239.0,238.33,185.79
2018,9,6,10,0,36.0,263.0,2.8,20.1,289.0,296.99,230.81
2018,9,6,10,15,121.5,292.5,2.8,20.45,386.5,407.08,316.36
2018,9,6,10,30,207.0,322.0,2.8,20.8,484.0,510.63,394.19
2018,9,6,10,45,433.5,273.5,2.85,21.15,624.5,668.18,513.28
2018,9,6,11,0,660.0,225.0,2.9,21.5,765.0,814.49,619.37
2018,9,6,11,15,782.5,169.0,2.9,21.75,819.5,856.36,646.65
2018,9,6,11,30,905.0,113.0,2.9,22.0,874.0,894.42,671.28
2018,9,6,11,45,906.5,113.5,2.9,22.25,880.5,885.76,664.19
2018,9,6,12,0,908.0,114.0,2.9,22.5,887.0,874.05,655.54
2018,9,6,12,15,912.5,110.5,2.9,22.7,886.0,857.85,644.1
2018,9,6,12,30,917.0,107.0,2.9,22.9,885.0,838.64,630.72
2018,9,6,12,45,923.5,102.0,2.9,23.1,877.5,816.55,615.43
2018,9,6,13,0,930.0,97.0,2.9,23.3,870.0,791.43,598.12
2018,9,6,13,15,926.0,96.5,2.9,23.35,852.5,760.1,576.83
2018,9,6,13,30,922.0,96.0,2.9,23.4,835.0,726.44,553.85
2018,9,6,13,45,916.0,94.5,2.9,23.45,809.5,688.38,526.62
2018,9,6,14,0,910.0,93.0,2.9,23.5,784.0,648.47,496.77
2018,9,6,14,15,901.5,92.0,2.9,23.4,752.0,605.92,464.58
2018,9,6,14,30,893.0,91.0,2.9,23.3,720.0,562.09,430.63
2018,9,6,14,45,881.5,88.5,2.9,23.25,681.5,514.36,392.81
2018,9,6,15,0,870.0,86.0,2.9,23.2,643.0,466.04,353.53
2018,9,6,15,15,854.5,84.0,2.9,23.2,599.5,416.22,311.98
2018,9,6,15,30,839.0,82.0,2.9,23.2,556.0,366.63,269.61
2018,9,6,15,45,818.5,79.0,2.95,22.8,508.0,311.07,222.34
2018,9,6,16,0,798.0,76.0,3.0,22.4,460.0,260.68,178.48
2018,9,6,16,15,770.5,73.0,2.95,22.0,410.0,210.41,135.26
2018,9,6,16,30,743.0,70.0,2.9,21.6,360.0,162.58,95.86
2018,9,6,16,45,704.0,65.0,2.9,21.2,308.0,114.61,60.93
2018,9,6,17,0,665.0,60.0,2.9,20.8,256.0,70.71,36.69
2018,9,6,17,15,604.0,54.0,2.8,20.1,205.0,36.21,26.06
2018,9,6,17,30,543.0,48.0,2.7,19.4,154.0,33.96,23.93
2018,9,6,17,45,443.5,40.5,2.6,18.7,109.5,30.28,20.31
2018,9,6,18,0,344.0,33.0,2.5,18.0,65.0,26.56,15.28
2018,9,6,18,15,207.0,21.0,2.5,17.6,37.0,17.87,0.0
2018,9,6,18,30,70.0,9.0,2.5,17.2,9.0,8.85,0.0
2018,9,6,18,45,35.0,4.5,2.5,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,86.5,10.5,1.45,13.95,14.0,10.32,0.0
2018,9,7,6,0,173.0,21.0,1.4,14.3,28.0,72.31,0.0
2018,9,7,6,15,302.5,31.5,1.4,14.85,66.0,158.68,108.15
2018,9,7,6,30,432.0,42.0,1.4,15.4,104.0,235.67,181.09
2018,9,7,6,45,305.0,49.0,1.35,15.95,101.5,204.08,162.01
2018,9,7,7,0,178.0,56.0,1.3,16.5,99.0,154.59,124.28
2018,9,7,7,15,94.5,79.5,1.25,17.1,103.0,138.12,110.95
2018,9,7,7,30,11.0,103.0,1.2,17.7,107.0,109.15,85.81
2018,9,7,7,45,31.5,130.5,1.15,18.3,144.0,155.85,124.07
2018,9,7,8,0,52.0,158.0,1.1,18.9,181.0,199.41,158.75
2018,9,7,8,15,68.5,184.0,1.1,19.5,217.5,239.6,189.91
2018,9,7,8,30,85.0,210.0,1.1,20.1,254.0,280.47,220.9
2018,9,7,8,45,160.5,227.5,1.1,20.75,320.5,364.23,285.3
2018,9,7,9,0,236.0,245.0,1.1,21.4,387.0,452.04,350.23
2018,9,7,9,15,416.0,216.5,1.15,21.95,487.5,575.58,442.04
2018,9,7,9,30,596.0,188.0,1.2,22.5,588.0,701.21,531.27
2018,9,7,9,45,749.0,141.0,1.25,23.05,670.5,783.52,585.83
2018,9,7,10,0,902.0,94.0,1.3,23.6,753.0,866.63,638.4
2018,9,7,10,15,910.0,95.0,1.4,24.0,782.0,882.69,647.22
2018,9,7,10,30,918.0,96.0,1.5,24.4,811.0,895.78,654.94
2018,9,7,10,45,924.0,96.5,1.6,24.75,833.0,903.54,659.43
2018,9,7,11,0,930.0,97.0,1.7,25.1,855.0,908.15,662.0
2018,9,7,11,15,933.5,97.5,1.85,25.3,869.0,907.38,662.13
2018,9,7,11,30,937.0,98.0,2.0,25.5,883.0,903.39,660.22
2018,9,7,11,45,938.5,98.0,2.1,25.75,889.0,893.97,654.18
2018,9,7,12,0,940.0,98.0,2.2,26.0,895.0,881.39,646.16
2018,9,7,12,15,941.5,97.5,2.35,26.05,894.0,865.21,636.72
2018,9,7,12,30,943.0,97.0,2.5,26.1,893.0,845.97,625.17
2018,9,7,12,45,943.5,95.5,2.6,26.2,884.0,822.01,609.91
2018,9,7,13,0,944.0,94.0,2.7,26.3,875.0,795.22,592.66
2018,9,7,13,15,940.0,92.5,2.85,26.2,856.5,762.48,571.93
2018,9,7,13,30,936.0,91.0,3.0,26.1,838.0,727.39,549.3
2018,9,7,13,45,929.5,90.5,3.1,26.05,812.5,689.44,522.95
2018,9,7,14,0,923.0,90.0,3.2,26.0,787.0,649.64,493.84
2018,9,7,14,15,914.0,88.5,3.25,25.85,754.0,605.81,461.09
2018,9,7,14,30,905.0,87.0,3.3,25.7,721.0,560.73,426.53
2018,9,7,14,45,894.0,85.0,3.4,25.5,682.5,513.17,389.33
2018,9,7,15,0,883.0,83.0,3.5,25.3,644.0,464.97,350.48
2018,9,7,15,15,867.0,81.0,3.5,25.3,600.0,414.38,308.32
2018,9,7,15,30,851.0,79.0,3.5,25.3,556.0,364.05,265.37
2018,9,7,15,45,831.5,76.0,3.5,24.8,508.0,308.22,217.96
2018,9,7,16,0,812.0,73.0,3.5,24.3,460.0,257.47,173.95
2018,9,7,16,15,784.5,69.5,3.5,23.85,409.0,206.14,130.16
2018,9,7,16,30,757.0,66.0,3.5,23.4,358.0,157.24,90.35
2018,9,7,16,45,717.5,61.5,3.45,22.95,306.0,109.07,56.08
2018,9,7,17,0,678.0,57.0,3.4,22.5,254.0,65.03,33.08
2018,9,7,17,15,616.5,51.0,3.25,21.75,202.5,37.33,26.81
2018,9,7,17,30,555.0,45.0,3.1,21.0,151.0,31.65,21.72
2018,9,7,17,45,454.5,37.5,2.95,20.25,106.5,27.81,17.99
2018,9,7,18,0,354.0,30.0,2.8,19.5,62.0,23.88,12.51
2018,9,7,18,15,213.5,19.5,2.8,19.0,35.0,19.17,0.0
2018,9,7,18,30,73.0,9.0,2.8,18.5,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.8,18.05,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,5,45,99.0,10.0,2.85,14.55,14.0,0.0,0.0
2018,9,8,6,0,198.0,20.0,2.9,14.9,28.0,78.32,0.0
2018,9,8,6,15,335.5,29.0,2.9,15.35,66.0,166.91,111.65
2018,9,8,6,30,473.0,38.0,2.9,15.8,104.0,246.27,189.22
2018,9,8,6,45,549.0,44.5,2.9,16.25,152.5,308.37,245.29
2018,9,8,7,0,625.0,51.0,2.9,16.7,201.0,374.04,302.54
2018,9,8,7,15,673.5,55.5,2.85,17.25,252.5,431.54,351.21
2018,9,8,7,30,722.0,60.0,2.8,17.8,304.0,491.66,399.95
2018,9,8,7,45,754.0,64.0,2.75,18.35,355.5,543.44,440.31
2018,9,8,8,0,786.0,68.0,2.7,18.9,407.0,595.82,479.63
2018,9,8,8,15,809.0,70.5,2.65,19.5,456.0,640.59,511.33
2018,9,8,8,30,832.0,73.0,2.6,20.1,505.0,680.51,537.52
2018,9,8,8,45,848.5,76.0,2.6,20.75,550.5,719.4,562.54
2018,9,8,9,0,865.0,79.0,2.6,21.4,596.0,756.7,585.96
2018,9,8,9,15,877.5,81.5,2.6,21.95,637.5,788.43,605.31
2018,9,8,9,30,890.0,84.0,2.6,22.5,679.0,817.92,622.92
2018,9,8,9,45,895.5,87.5,2.55,23.05,713.0,840.27,635.1
2018,9,8,10,0,901.0,91.0,2.5,23.6,747.0,859.77,645.32
2018,9,8,10,15,908.5,92.0,2.55,24.0,775.5,875.33,654.02
2018,9,8,10,30,916.0,93.0,2.6,24.4,804.0,887.92,660.82
2018,9,8,10,45,920.5,94.5,2.7,24.8,825.5,895.38,664.68
2018,9,8,11,0,925.0,96.0,2.8,25.2,847.0,899.66,666.55
2018,9,8,11,15,928.0,97.0,2.9,25.45,861.0,898.92,665.59
2018,9,8,11,30,931.0,98.0,3.0,25.7,875.0,894.96,662.62
2018,9,8,11,45,932.5,98.0,3.15,25.95,881.0,885.52,656.42
2018,9,8,12,0,934.0,98.0,3.3,26.2,887.0,872.94,648.17
2018,9,8,12,15,936.0,96.5,3.4,26.3,885.5,856.18,637.24
2018,9,8,12,30,938.0,95.0,3.5,26.4,884.0,836.39,624.28
2018,9,8,12,45,940.0,92.5,3.65,26.5,875.0,812.66,608.86
2018,9,8,13,0,942.0,90.0,3.8,26.6,866.0,786.04,591.38
2018,9,8,13,15,938.5,89.0,3.9,26.6,848.0,754.15,570.13
2018,9,8,13,30,935.0,88.0,4.0,26.6,830.0,719.89,547.07
2018,9,8,13,45,930.5,86.5,4.1,26.6,805.0,682.29,520.25
2018,9,8,14,0,926.0,85.0,4.2,26.6,780.0,642.71,490.71
2018,9,8,14,15,919.0,84.0,4.25,26.5,749.0,600.36,458.47
2018,9,8,14,30,912.0,83.0,4.3,26.4,718.0,556.58,424.32
2018,9,8,14,45,902.5,81.0,4.35,26.25,680.0,509.45,386.83
2018,9,8,15,0,893.0,79.0,4.4,26.1,642.0,461.53,347.66
2018,9,8,15,15,877.5,77.0,4.4,26.1,598.0,410.7,305.02
