Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,15,30,862.0,75.0,4.4,26.1,554.0,360.09,261.57
2018,9,8,15,45,845.0,72.0,4.45,25.4,507.0,308.6,217.41
2018,9,8,16,0,828.0,69.0,4.5,24.7,460.0,253.72,170.1
2018,9,8,16,15,802.0,66.0,4.45,24.1,409.5,202.38,126.23
2018,9,8,16,30,776.0,63.0,4.4,23.5,359.0,153.3,86.45
2018,9,8,16,45,734.5,59.5,4.4,22.9,306.0,105.0,52.84
2018,9,8,17,0,693.0,56.0,4.4,22.3,253.0,61.06,31.34
2018,9,8,17,15,627.5,51.0,4.25,21.45,201.5,37.63,27.09
2018,9,8,17,30,562.0,46.0,4.1,20.6,150.0,32.81,22.72
2018,9,8,17,45,449.5,38.5,4.0,19.8,104.5,29.07,19.0
2018,9,8,18,0,337.0,31.0,3.9,19.0,59.0,25.31,12.8
2018,9,8,18,15,199.5,19.5,3.9,18.5,33.0,19.17,0.0
2018,9,8,18,30,62.0,8.0,3.9,18.0,7.0,0.0,0.0
2018,9,8,18,45,31.0,4.0,3.9,17.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,5,45,78.0,9.5,2.05,13.9,12.5,0.0,0.0
2018,9,9,6,0,156.0,19.0,2.0,14.2,25.0,64.52,0.0
2018,9,9,6,15,287.0,31.0,2.0,14.8,62.5,151.1,98.81
2018,9,9,6,30,418.0,43.0,2.0,15.4,100.0,228.96,175.41
2018,9,9,6,45,501.5,51.0,2.0,15.95,149.0,293.84,233.0
2018,9,9,7,0,585.0,59.0,2.0,16.5,198.0,365.35,294.17
2018,9,9,7,15,637.5,64.0,1.85,17.05,249.5,423.35,342.4
2018,9,9,7,30,690.0,69.0,1.7,17.6,301.0,484.44,390.85
2018,9,9,7,45,726.5,73.5,1.6,18.1,353.0,535.71,429.98
2018,9,9,8,0,763.0,78.0,1.5,18.6,405.0,590.46,470.0
2018,9,9,8,15,788.5,81.5,1.45,19.25,455.0,637.22,502.58
2018,9,9,8,30,814.0,85.0,1.4,19.9,505.0,683.46,532.5
2018,9,9,8,45,832.0,88.0,1.35,20.5,551.0,722.79,556.6
2018,9,9,9,0,850.0,91.0,1.3,21.1,597.0,760.6,579.12
2018,9,9,9,15,867.5,92.0,1.3,21.7,639.5,789.69,595.79
2018,9,9,9,30,885.0,93.0,1.3,22.3,682.0,821.16,613.94
2018,9,9,9,45,901.0,92.0,1.35,22.9,719.0,846.99,628.73
2018,9,9,10,0,917.0,91.0,1.4,23.5,756.0,870.36,641.88
2018,9,9,10,15,882.0,110.5,1.5,24.0,770.5,869.66,640.12
2018,9,9,10,30,847.0,130.0,1.6,24.5,785.0,868.99,638.74
2018,9,9,10,45,892.0,113.0,1.7,24.95,819.5,887.16,649.94
2018,9,9,11,0,937.0,96.0,1.8,25.4,854.0,906.77,661.89
2018,9,9,11,15,939.5,97.0,1.95,25.7,867.5,905.48,661.18
2018,9,9,11,30,942.0,98.0,2.1,26.0,881.0,900.93,658.57
2018,9,9,11,45,942.0,98.5,2.2,26.3,886.0,890.53,651.72
2018,9,9,12,0,942.0,99.0,2.3,26.6,891.0,877.0,642.89
2018,9,9,12,15,940.5,99.5,2.5,26.7,888.5,859.17,632.54
2018,9,9,12,30,939.0,100.0,2.7,26.8,886.0,838.38,620.07
2018,9,9,12,45,934.0,101.0,2.9,26.9,875.0,812.56,604.03
2018,9,9,13,0,929.0,102.0,3.1,27.0,864.0,784.16,586.03
2018,9,9,13,15,924.5,101.0,3.25,26.9,845.5,751.78,565.26
2018,9,9,13,30,920.0,100.0,3.4,26.8,827.0,717.13,542.63
2018,9,9,13,45,912.5,99.5,3.5,26.75,801.0,678.92,515.06
2018,9,9,14,0,905.0,99.0,3.6,26.7,775.0,638.98,485.59
2018,9,9,14,15,895.5,98.0,3.7,26.5,742.5,595.9,453.36
2018,9,9,14,30,886.0,97.0,3.8,26.3,710.0,551.64,419.34
2018,9,9,14,45,874.0,94.5,3.85,26.1,671.0,503.87,381.65
2018,9,9,15,0,862.0,92.0,3.9,25.9,632.0,455.59,342.49
2018,9,9,15,15,845.0,89.5,3.9,25.9,587.5,401.43,297.6
2018,9,9,15,30,828.0,87.0,3.9,25.9,543.0,351.17,254.67
2018,9,9,15,45,808.5,83.5,4.0,25.2,495.5,300.03,211.07
2018,9,9,16,0,789.0,80.0,4.1,24.5,448.0,250.09,168.0
2018,9,9,16,15,760.5,76.0,4.1,23.95,397.5,199.5,125.25
2018,9,9,16,30,732.0,72.0,4.1,23.4,347.0,151.51,86.94
2018,9,9,16,45,690.5,66.0,4.1,22.8,294.5,103.55,54.08
2018,9,9,17,0,649.0,60.0,4.1,22.2,242.0,56.31,30.17
2018,9,9,17,15,582.0,53.5,4.0,21.45,191.0,36.64,26.21
2018,9,9,17,30,515.0,47.0,3.9,20.7,140.0,33.99,23.69
2018,9,9,17,45,405.5,38.5,3.85,19.9,96.5,29.4,19.16
2018,9,9,18,0,296.0,30.0,3.8,19.1,53.0,24.68,11.21
2018,9,9,18,15,173.0,18.5,3.75,18.6,29.5,18.18,0.0
2018,9,9,18,30,50.0,7.0,3.7,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.65,17.55,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,5,45,80.5,9.0,2.3,13.65,12.0,0.0,0.0
2018,9,10,6,0,161.0,18.0,2.3,14.0,24.0,64.63,0.0
2018,9,10,6,15,289.5,29.0,2.3,14.55,60.0,148.53,94.45
2018,9,10,6,30,418.0,40.0,2.3,15.1,96.0,224.78,171.97
2018,9,10,6,45,496.5,48.5,2.35,15.65,144.0,287.57,228.32
2018,9,10,7,0,575.0,57.0,2.4,16.2,192.0,356.74,288.1
2018,9,10,7,15,627.0,63.5,2.25,16.8,244.0,415.63,337.45
2018,9,10,7,30,679.0,70.0,2.1,17.4,296.0,477.62,387.08
2018,9,10,7,45,711.5,75.5,1.95,17.95,347.0,529.34,426.7
2018,9,10,8,0,744.0,81.0,1.8,18.5,398.0,579.6,463.57
2018,9,10,8,15,769.5,85.0,1.75,19.2,447.5,626.18,496.42
2018,9,10,8,30,795.0,89.0,1.7,19.9,497.0,672.28,526.99
2018,9,10,8,45,811.5,93.5,1.65,20.6,542.5,711.53,551.3
2018,9,10,9,0,828.0,98.0,1.6,21.3,588.0,749.22,573.96
2018,9,10,9,15,847.0,98.5,1.55,21.95,630.0,782.6,593.28
2018,9,10,9,30,866.0,99.0,1.5,22.6,672.0,809.76,608.04
2018,9,10,9,45,884.0,96.5,1.5,23.25,708.5,835.13,622.01
2018,9,10,10,0,902.0,94.0,1.5,23.9,745.0,858.17,634.33
2018,9,10,10,15,909.5,95.0,1.55,24.4,773.5,873.53,642.53
2018,9,10,10,30,917.0,96.0,1.6,24.9,802.0,885.91,648.92
2018,9,10,10,45,922.0,97.0,1.65,25.45,823.5,893.06,651.89
2018,9,10,11,0,927.0,98.0,1.7,26.0,845.0,897.04,652.95
2018,9,10,11,15,930.0,99.0,1.8,26.35,859.0,896.1,652.02
2018,9,10,11,30,933.0,100.0,1.9,26.7,873.0,891.93,649.12
2018,9,10,11,45,933.5,101.0,2.0,27.05,878.5,882.45,642.85
2018,9,10,12,0,934.0,102.0,2.1,27.4,884.0,869.84,634.61
2018,9,10,12,15,931.0,103.0,2.25,27.55,880.5,851.33,623.45
2018,9,10,12,30,928.0,104.0,2.4,27.7,877.0,829.94,610.31
2018,9,10,12,45,920.5,106.5,2.5,27.85,865.5,803.83,593.56
2018,9,10,13,0,913.0,109.0,2.6,28.0,854.0,775.28,575.08
2018,9,10,13,15,908.5,108.0,2.75,28.0,835.5,743.26,554.68
2018,9,10,13,30,904.0,107.0,2.9,28.0,817.0,709.01,531.95
2018,9,10,13,45,896.5,106.0,3.05,27.95,791.0,670.79,504.92
2018,9,10,14,0,889.0,105.0,3.2,27.9,765.0,630.88,475.96
2018,9,10,14,15,878.5,103.0,3.3,27.7,731.5,586.89,443.37
2018,9,10,14,30,868.0,101.0,3.4,27.5,698.0,541.85,409.08
2018,9,10,14,45,855.0,99.0,3.55,27.25,659.5,494.81,372.43
2018,9,10,15,0,842.0,97.0,3.7,27.0,621.0,443.99,331.88
2018,9,10,15,15,824.5,94.0,3.7,27.0,576.5,393.57,289.99
2018,9,10,15,30,807.0,91.0,3.7,27.0,532.0,343.72,247.63
2018,9,10,15,45,783.5,88.0,3.9,26.1,484.0,292.99,204.98
2018,9,10,16,0,760.0,85.0,4.1,25.2,436.0,243.91,163.21
2018,9,10,16,15,728.0,81.0,4.2,24.5,385.5,194.32,121.9
2018,9,10,16,30,696.0,77.0,4.3,23.8,335.0,144.13,82.5
2018,9,10,16,45,649.0,71.5,4.35,23.05,283.0,98.07,51.86
2018,9,10,17,0,602.0,66.0,4.4,22.3,231.0,56.93,33.34
2018,9,10,17,15,529.5,58.5,4.4,21.4,181.0,41.24,30.17
2018,9,10,17,30,457.0,51.0,4.4,20.5,131.0,38.02,27.11
2018,9,10,17,45,342.5,40.5,4.4,19.6,89.0,31.73,21.02
2018,9,10,18,0,228.0,30.0,4.4,18.7,47.0,23.7,9.03
2018,9,10,18,15,128.5,18.0,4.35,18.2,26.0,17.69,0.0
2018,9,10,18,30,29.0,6.0,4.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.25,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,11,5,45,70.0,8.5,3.55,13.4,11.0,0.0,0.0
2018,9,11,6,0,140.0,17.0,3.6,13.6,22.0,57.19,0.0
2018,9,11,6,15,263.0,29.5,3.65,14.0,57.5,138.31,85.11
2018,9,11,6,30,386.0,42.0,3.7,14.4,93.0,213.37,163.64
2018,9,11,6,45,465.0,51.5,3.7,14.85,140.0,276.03,220.4
2018,9,11,7,0,544.0,61.0,3.7,15.3,187.0,345.06,280.79
2018,9,11,7,15,597.0,67.5,3.65,15.85,238.0,403.08,330.55
2018,9,11,7,30,650.0,74.0,3.6,16.4,289.0,464.26,381.02
2018,9,11,7,45,682.5,80.5,3.55,16.95,339.5,515.91,422.12
2018,9,11,8,0,715.0,87.0,3.5,17.5,390.0,568.35,462.38
2018,9,11,8,15,742.0,91.5,3.4,18.05,439.0,615.18,496.95
2018,9,11,8,30,769.0,96.0,3.3,18.6,488.0,659.52,528.4
2018,9,11,8,45,787.5,99.5,3.2,19.2,533.0,698.28,553.73
2018,9,11,9,0,806.0,103.0,3.1,19.8,578.0,735.62,577.51
2018,9,11,9,15,821.5,105.5,3.1,20.3,619.0,767.86,597.88
2018,9,11,9,30,837.0,108.0,3.1,20.8,660.0,798.08,616.62
2018,9,11,9,45,850.5,109.0,3.05,21.3,695.5,822.8,631.04
2018,9,11,10,0,864.0,110.0,3.0,21.8,731.0,840.85,640.75
2018,9,11,10,15,874.5,110.5,3.0,22.15,760.0,857.58,650.28
2018,9,11,10,30,885.0,111.0,3.0,22.5,789.0,871.49,657.92
2018,9,11,10,45,894.5,110.0,3.05,22.85,811.5,880.05,662.33
2018,9,11,11,0,904.0,109.0,3.1,23.2,834.0,885.58,664.83
2018,9,11,11,15,910.0,108.5,3.2,23.4,848.5,885.53,664.38
2018,9,11,11,30,916.0,108.0,3.3,23.6,863.0,882.32,661.93
2018,9,11,11,45,922.5,105.0,3.4,23.85,870.0,873.82,655.87
2018,9,11,12,0,929.0,102.0,3.5,24.1,877.0,862.14,647.76
2018,9,11,12,15,932.0,100.0,3.65,24.15,875.5,845.47,637.06
2018,9,11,12,30,935.0,98.0,3.8,24.2,874.0,825.75,624.26
2018,9,11,12,45,939.5,94.0,3.95,24.25,865.5,802.22,608.77
2018,9,11,13,0,944.0,90.0,4.1,24.3,857.0,775.7,591.12
2018,9,11,13,15,941.0,89.0,4.25,24.15,839.0,743.91,570.05
2018,9,11,13,30,938.0,88.0,4.4,24.0,821.0,709.7,547.04
2018,9,11,13,45,934.5,85.5,4.5,23.9,795.5,671.51,518.89
2018,9,11,14,0,931.0,83.0,4.6,23.8,770.0,631.27,488.55
2018,9,11,14,15,922.5,81.5,4.7,23.55,737.5,587.32,454.84
2018,9,11,14,30,914.0,80.0,4.8,23.3,705.0,542.06,419.15
2018,9,11,14,45,903.5,78.0,4.85,23.0,666.0,494.33,380.46
2018,9,11,15,0,893.0,76.0,4.9,22.7,627.0,445.91,340.08
2018,9,11,15,15,877.0,74.5,4.9,22.7,583.0,395.4,296.59
2018,9,11,15,30,861.0,73.0,4.9,22.7,539.0,345.15,252.4
2018,9,11,15,45,840.5,70.0,4.95,22.0,490.5,292.85,206.74
2018,9,11,16,0,820.0,67.0,5.0,21.3,442.0,237.54,158.46
2018,9,11,16,15,790.0,64.0,4.95,20.85,390.5,186.21,114.51
2018,9,11,16,30,760.0,61.0,4.9,20.4,339.0,137.57,75.78
2018,9,11,16,45,715.0,57.0,4.85,19.95,286.5,90.0,44.47
2018,9,11,17,0,670.0,53.0,4.8,19.5,234.0,47.15,27.17
2018,9,11,17,15,599.0,48.0,4.7,18.9,183.5,35.72,25.66
2018,9,11,17,30,528.0,43.0,4.6,18.3,133.0,31.04,21.28
2018,9,11,17,45,407.0,35.0,4.5,17.75,90.0,26.73,16.84
2018,9,11,18,0,286.0,27.0,4.4,17.2,47.0,22.34,6.16
2018,9,11,18,15,164.0,16.5,4.35,16.85,25.5,16.22,0.0
2018,9,11,18,30,42.0,6.0,4.3,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.0,3.0,4.3,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,58.0,8.5,3.35,14.0,10.0,0.0,0.0
2018,9,12,6,0,116.0,17.0,3.4,14.2,20.0,49.97,0.0
2018,9,12,6,15,197.0,29.5,3.5,14.6,49.0,115.82,67.68
2018,9,12,6,30,278.0,42.0,3.6,15.0,78.0,170.68,129.92
2018,9,12,6,45,336.5,54.0,3.75,15.4,117.5,220.83,175.73
2018,9,12,7,0,395.0,66.0,3.9,15.8,157.0,276.21,224.67
2018,9,12,7,15,424.0,80.5,3.9,16.25,200.0,323.97,266.01
2018,9,12,7,30,453.0,95.0,3.9,16.7,243.0,373.24,307.16
2018,9,12,7,45,475.5,107.5,3.85,17.15,286.5,417.51,342.95
2018,9,12,8,0,498.0,120.0,3.8,17.6,330.0,462.27,378.01
2018,9,12,8,15,508.5,135.5,3.75,18.1,372.0,502.63,408.34
2018,9,12,8,30,519.0,151.0,3.7,18.6,414.0,542.09,437.17
2018,9,12,8,45,546.0,158.5,3.65,19.1,458.0,583.63,467.32
2018,9,12,9,0,573.0,166.0,3.6,19.6,502.0,628.51,499.19
2018,9,12,9,15,627.5,161.0,3.55,20.0,553.0,677.45,534.43
2018,9,12,9,30,682.0,156.0,3.5,20.4,604.0,726.45,568.72
2018,9,12,9,45,657.0,175.5,3.5,20.8,625.5,736.51,573.34
2018,9,12,10,0,632.0,195.0,3.5,21.2,647.0,743.11,575.45
2018,9,12,10,15,468.0,264.5,3.55,21.4,606.5,679.66,524.31
2018,9,12,10,30,304.0,334.0,3.6,21.6,566.0,607.4,466.62
2018,9,12,10,45,275.0,352.5,3.65,21.8,566.5,599.97,459.84
2018,9,12,11,0,246.0,371.0,3.7,22.0,567.0,591.11,451.73
2018,9,12,11,15,429.0,310.0,3.75,22.05,659.0,684.11,523.93
2018,9,12,11,30,612.0,249.0,3.8,22.1,751.0,770.97,589.64
2018,9,12,11,45,634.5,231.0,3.9,22.1,755.0,762.23,583.78
2018,9,12,12,0,657.0,213.0,4.0,22.1,759.0,750.89,576.65
2018,9,12,12,15,616.5,239.0,4.05,22.05,750.0,729.78,560.28
2018,9,12,12,30,576.0,265.0,4.1,22.0,741.0,707.34,542.99
2018,9,12,12,45,583.0,262.0,4.15,21.95,738.5,692.99,532.86
2018,9,12,13,0,590.0,259.0,4.2,21.9,736.0,676.69,521.14
2018,9,12,13,15,500.5,284.0,4.25,21.8,682.0,617.47,476.29
2018,9,12,13,30,411.0,309.0,4.3,21.7,628.0,562.01,433.94
2018,9,12,13,45,293.5,325.5,4.3,21.55,549.5,487.19,376.57
2018,9,12,14,0,176.0,342.0,4.3,21.4,471.0,421.11,325.36
2018,9,12,14,15,113.5,306.5,4.35,21.05,388.5,345.49,267.98
2018,9,12,14,30,51.0,271.0,4.4,20.7,306.0,278.11,216.18
2018,9,12,14,45,125.0,253.5,4.45,20.4,332.0,289.53,225.9
2018,9,12,15,0,199.0,236.0,4.5,20.1,358.0,297.1,231.49
2018,9,12,15,15,154.5,217.5,4.5,20.1,308.0,253.12,196.65
2018,9,12,15,30,110.0,199.0,4.5,20.1,258.0,213.39,165.45
2018,9,12,15,45,59.0,171.5,4.55,19.25,203.0,172.74,134.44
2018,9,12,16,0,8.0,144.0,4.6,18.4,148.0,136.96,107.6
2018,9,12,16,15,19.5,117.5,4.55,18.05,125.0,114.06,88.73
2018,9,12,16,30,31.0,91.0,4.5,17.7,102.0,87.86,66.81
2018,9,12,16,45,21.0,61.0,4.45,17.35,68.0,58.97,43.44
2018,9,12,17,0,11.0,31.0,4.4,17.0,34.0,30.26,21.2
2018,9,12,17,15,11.0,30.0,4.3,16.7,32.5,29.2,20.15
2018,9,12,17,30,11.0,29.0,4.2,16.4,31.0,28.16,18.92
2018,9,12,17,45,5.5,18.0,4.1,16.1,19.0,17.51,9.07
2018,9,12,18,0,0.0,7.0,4.0,15.8,7.0,6.75,0.0
2018,9,12,18,15,0.0,3.5,3.9,15.65,3.5,3.44,0.0
2018,9,12,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,5,45,34.5,7.0,3.0,14.05,8.0,0.0,0.0
2018,9,13,6,0,69.0,14.0,3.1,14.2,16.0,33.38,0.0
2018,9,13,6,15,159.0,29.5,3.25,14.6,46.0,102.17,56.15
2018,9,13,6,30,249.0,45.0,3.4,15.0,76.0,163.15,123.73
2018,9,13,6,45,412.5,48.5,3.55,15.4,129.5,247.91,196.95
2018,9,13,7,0,576.0,52.0,3.7,15.8,183.0,346.81,281.27
2018,9,13,7,15,631.0,57.0,3.7,16.25,234.0,404.92,331.43
2018,9,13,7,30,686.0,62.0,3.7,16.7,285.0,464.3,380.97
2018,9,13,7,45,723.0,65.5,3.75,17.1,336.0,516.53,423.28
2018,9,13,8,0,760.0,69.0,3.8,17.5,387.0,569.75,465.01
2018,9,13,8,15,786.5,72.0,3.75,17.95,436.0,616.04,499.81
2018,9,13,8,30,813.0,75.0,3.7,18.4,485.0,661.91,532.16
2018,9,13,8,45,832.5,77.0,3.65,18.85,530.5,696.67,555.22
2018,9,13,9,0,852.0,79.0,3.6,19.3,576.0,734.16,579.96
2018,9,13,9,15,864.0,81.5,3.5,19.7,616.0,764.74,599.16
2018,9,13,9,30,876.0,84.0,3.4,20.1,656.0,793.08,616.54
2018,9,13,9,45,883.0,87.0,3.35,20.45,690.0,815.47,629.88
2018,9,13,10,0,890.0,90.0,3.3,20.8,724.0,835.09,641.26
2018,9,13,10,15,898.0,91.0,3.3,21.05,752.5,850.51,650.25
2018,9,13,10,30,906.0,92.0,3.3,21.3,781.0,862.98,657.28
2018,9,13,10,45,912.0,93.0,3.25,21.5,802.5,870.71,660.96
2018,9,13,11,0,918.0,94.0,3.2,21.7,824.0,875.31,662.62
2018,9,13,11,15,922.0,94.5,3.25,21.8,838.0,874.5,661.59
2018,9,13,11,30,926.0,95.0,3.3,21.9,852.0,870.49,658.52
2018,9,13,11,45,928.0,94.5,3.35,22.0,857.5,860.61,651.55
2018,9,13,12,0,930.0,94.0,3.4,22.1,863.0,847.6,642.56
2018,9,13,12,15,931.0,93.5,3.45,22.1,861.0,830.71,631.21
2018,9,13,12,30,932.0,93.0,3.5,22.1,859.0,810.82,617.84
2018,9,13,12,45,934.0,90.0,3.55,22.1,849.5,786.31,601.25
2018,9,13,13,0,936.0,87.0,3.6,22.1,840.0,758.94,582.62
2018,9,13,13,15,933.0,86.5,3.65,22.0,822.5,727.75,561.42
2018,9,13,13,30,930.0,86.0,3.7,21.9,805.0,694.17,537.9
2018,9,13,13,45,874.5,105.5,3.75,21.85,764.0,644.48,500.02
2018,9,13,14,0,819.0,125.0,3.8,21.8,723.0,594.37,461.35
2018,9,13,14,15,811.0,121.5,3.85,21.65,691.0,552.54,428.92
2018,9,13,14,30,803.0,118.0,3.9,21.5,659.0,509.7,394.82
2018,9,13,14,45,811.5,106.5,3.9,21.3,626.5,466.23,359.34
2018,9,13,15,0,820.0,95.0,3.9,21.1,594.0,420.72,321.1
2018,9,13,15,15,803.5,90.5,3.9,21.1,549.5,370.47,278.05
2018,9,13,15,30,787.0,86.0,3.9,21.1,505.0,320.75,234.57
2018,9,13,15,45,790.0,77.0,3.9,20.6,464.0,272.94,191.89
2018,9,13,16,0,793.0,68.0,3.9,20.1,423.0,224.17,148.15
2018,9,13,16,15,764.5,64.5,3.85,19.75,373.0,174.27,105.73
2018,9,13,16,30,736.0,61.0,3.8,19.4,323.0,126.95,68.83
2018,9,13,16,45,695.5,57.0,3.75,19.05,273.0,81.32,40.35
2018,9,13,17,0,655.0,53.0,3.7,18.7,223.0,39.98,29.56
2018,9,13,17,15,581.5,47.0,3.55,18.15,172.5,32.31,22.71
2018,9,13,17,30,508.0,41.0,3.4,17.6,122.0,29.84,20.22
2018,9,13,17,45,368.5,32.5,3.25,17.1,79.5,24.98,15.08
2018,9,13,18,0,229.0,24.0,3.1,16.6,37.0,19.96,0.0
2018,9,13,18,15,114.5,12.0,3.0,16.25,18.5,11.8,0.0
2018,9,13,18,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,5,45,26.0,3.0,2.15,12.6,3.5,0.0,0.0
2018,9,14,6,0,52.0,6.0,2.2,12.9,7.0,20.56,0.0
2018,9,14,6,15,26.0,20.0,2.25,13.4,20.5,32.96,13.58
2018,9,14,6,30,0.0,34.0,2.3,13.9,34.0,33.81,22.04
2018,9,14,6,45,3.5,54.0,2.4,14.45,55.0,56.39,41.69
2018,9,14,7,0,7.0,74.0,2.5,15.0,76.0,78.77,60.98
2018,9,14,7,15,13.0,90.5,2.45,15.4,94.5,98.4,77.75
2018,9,14,7,30,19.0,107.0,2.4,15.8,113.0,118.5,94.59
2018,9,14,7,45,20.0,123.0,2.35,16.25,130.5,135.53,108.45
2018,9,14,8,0,21.0,139.0,2.3,16.7,148.0,152.59,122.04
2018,9,14,8,15,31.5,164.5,2.25,17.15,179.5,192.44,154.07
2018,9,14,8,30,42.0,190.0,2.2,17.6,211.0,227.17,181.35
2018,9,14,8,45,100.5,221.5,2.1,18.05,278.0,303.63,242.24
2018,9,14,9,0,159.0,253.0,2.0,18.5,345.0,390.49,309.1
2018,9,14,9,15,368.5,221.0,1.95,19.05,455.0,526.36,414.86
2018,9,14,9,30,578.0,189.0,1.9,19.6,565.0,674.59,524.2
2018,9,14,9,45,570.5,204.5,1.85,20.1,592.0,689.59,531.07
2018,9,14,10,0,563.0,220.0,1.8,20.6,619.0,705.37,539.43
2018,9,14,10,15,545.5,239.5,1.75,21.05,639.0,714.6,542.95
2018,9,14,10,30,528.0,259.0,1.7,21.5,659.0,721.22,544.71
2018,9,14,10,45,514.5,274.0,1.65,21.9,672.5,724.14,544.25
2018,9,14,11,0,501.0,289.0,1.6,22.3,686.0,724.87,542.37
2018,9,14,11,15,481.0,303.0,1.7,22.55,689.0,717.12,536.2
2018,9,14,11,30,461.0,317.0,1.8,22.8,692.0,707.58,528.88
2018,9,14,11,45,459.0,319.0,1.85,23.05,694.5,699.44,522.8
2018,9,14,12,0,457.0,321.0,1.9,23.3,697.0,689.71,515.62
2018,9,14,12,15,475.0,313.0,2.0,23.35,702.5,684.54,512.87
2018,9,14,12,30,493.0,305.0,2.1,23.4,708.0,677.27,508.54
2018,9,14,12,45,507.0,294.0,2.25,23.5,704.0,661.99,498.69
2018,9,14,13,0,521.0,283.0,2.4,23.6,700.0,644.66,487.21
2018,9,14,13,15,637.5,224.0,2.5,23.55,722.5,650.43,494.16
2018,9,14,13,30,754.0,165.0,2.6,23.5,745.0,647.51,494.21
2018,9,14,13,45,779.0,148.5,2.7,23.45,730.0,620.37,474.61
2018,9,14,14,0,804.0,132.0,2.8,23.4,715.0,588.36,451.0
2018,9,14,14,15,850.5,107.5,2.85,23.2,699.5,556.94,427.25
2018,9,14,14,30,897.0,83.0,2.9,23.0,684.0,523.22,400.56
2018,9,14,14,45,793.5,109.5,3.0,22.85,618.0,456.84,348.3
2018,9,14,15,0,690.0,136.0,3.1,22.7,552.0,398.01,301.34
2018,9,14,15,15,684.0,124.0,3.1,22.7,510.5,350.63,261.57
2018,9,14,15,30,678.0,112.0,3.1,22.7,469.0,303.06,220.72
2018,9,14,15,45,631.0,112.0,3.2,22.05,419.5,255.31,180.83
2018,9,14,16,0,584.0,112.0,3.3,21.4,370.0,211.82,144.69
2018,9,14,16,15,491.5,112.5,3.35,20.95,311.5,166.64,110.3
2018,9,14,16,30,399.0,113.0,3.4,20.5,253.0,129.51,84.91
2018,9,14,16,45,331.5,101.0,3.45,20.0,204.5,92.95,61.9
2018,9,14,17,0,264.0,89.0,3.5,19.5,156.0,69.29,54.97
2018,9,14,17,15,216.0,71.5,3.45,18.9,118.0,56.72,43.81
2018,9,14,17,30,168.0,54.0,3.4,18.3,80.0,43.64,31.94
2018,9,14,17,45,103.5,37.0,3.35,17.75,51.0,30.46,19.23
2018,9,14,18,0,39.0,20.0,3.3,17.2,22.0,17.75,0.0
2018,9,14,18,15,19.5,10.0,3.3,16.85,11.0,9.83,0.0
2018,9,14,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.5,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,145.0,16.0,3.5,13.9,19.0,56.25,0.0
2018,9,15,6,15,281.0,26.5,3.65,14.25,53.0,135.14,63.76
2018,9,15,6,30,417.0,37.0,3.8,14.6,87.0,215.63,162.49
2018,9,15,6,45,503.5,44.0,3.95,15.0,134.0,278.85,220.94
2018,9,15,7,0,590.0,51.0,4.1,15.4,181.0,349.06,283.03
2018,9,15,7,15,645.0,56.0,4.1,15.75,232.5,404.92,332.04
2018,9,15,7,30,700.0,61.0,4.1,16.1,284.0,467.01,384.26
2018,9,15,7,45,736.0,65.0,4.15,16.5,335.5,519.51,427.1
2018,9,15,8,0,772.0,69.0,4.2,16.9,387.0,572.88,469.24
2018,9,15,8,15,798.0,72.0,4.15,17.25,436.5,619.02,504.4
2018,9,15,8,30,824.0,75.0,4.1,17.6,486.0,664.66,537.27
2018,9,15,8,45,843.5,77.0,4.1,18.0,531.5,699.55,560.9
2018,9,15,9,0,863.0,79.0,4.1,18.4,577.0,737.09,586.21
2018,9,15,9,15,877.0,80.5,4.1,18.7,618.0,768.14,606.63
2018,9,15,9,30,891.0,82.0,4.1,19.0,659.0,797.01,625.33
2018,9,15,9,45,901.0,83.5,4.1,19.35,693.5,820.26,639.75
2018,9,15,10,0,911.0,85.0,4.1,19.7,728.0,840.8,652.24
2018,9,15,10,15,919.0,86.0,4.1,19.9,756.5,856.28,661.54
2018,9,15,10,30,927.0,87.0,4.1,20.1,785.0,868.73,668.81
2018,9,15,10,45,933.5,87.0,4.1,20.35,806.5,875.75,672.24
2018,9,15,11,0,940.0,87.0,4.1,20.6,828.0,879.57,673.58
2018,9,15,11,15,943.5,87.5,4.15,20.7,841.5,878.14,672.04
2018,9,15,11,30,947.0,88.0,4.2,20.8,855.0,873.45,668.38
2018,9,15,11,45,948.5,88.0,4.25,20.9,860.5,863.33,661.06
2018,9,15,12,0,950.0,88.0,4.3,21.0,866.0,850.02,651.63
2018,9,15,12,15,951.0,87.0,4.35,21.05,863.5,832.17,639.22
2018,9,15,12,30,952.0,86.0,4.4,21.1,861.0,811.26,624.76
2018,9,15,12,45,951.0,85.5,4.45,21.1,851.0,786.39,607.71
2018,9,15,13,0,950.0,85.0,4.5,21.1,841.0,758.71,588.62
2018,9,15,13,15,946.0,84.0,4.5,21.05,822.0,725.84,565.55
2018,9,15,13,30,942.0,83.0,4.5,21.0,803.0,690.61,539.81
2018,9,15,13,45,936.0,82.0,4.55,21.0,777.0,651.96,510.19
2018,9,15,14,0,930.0,81.0,4.6,21.0,751.0,611.44,478.48
2018,9,15,14,15,922.0,79.5,4.6,20.85,718.5,567.69,443.68
2018,9,15,14,30,914.0,78.0,4.6,20.7,686.0,522.61,406.94
2018,9,15,14,45,904.0,76.0,4.6,20.55,647.5,475.06,367.31
2018,9,15,15,0,894.0,74.0,4.6,20.4,609.0,426.79,326.02
2018,9,15,15,15,877.5,71.5,4.6,20.4,564.0,375.27,281.07
2018,9,15,15,30,861.0,69.0,4.6,20.4,519.0,324.1,235.55
2018,9,15,15,45,839.5,66.5,4.65,19.9,470.5,272.24,189.6
2018,9,15,16,0,818.0,64.0,4.7,19.4,422.0,221.67,144.94
2018,9,15,16,15,788.0,60.5,4.7,19.0,370.5,166.3,98.35
2018,9,15,16,30,758.0,57.0,4.7,18.6,319.0,117.84,61.5
2018,9,15,16,45,714.0,53.0,4.7,18.2,267.5,71.26,34.35
2018,9,15,17,0,670.0,49.0,4.7,17.8,216.0,35.08,25.33
2018,9,15,17,15,595.5,43.5,4.55,17.3,166.0,32.7,23.07
2018,9,15,17,30,521.0,38.0,4.4,16.8,116.0,27.75,18.35
2018,9,15,17,45,376.5,30.0,4.25,16.25,74.5,23.24,13.12
2018,9,15,18,0,232.0,22.0,4.1,15.7,33.0,18.63,0.0
2018,9,15,18,15,116.0,11.0,4.0,15.4,16.5,10.81,0.0
2018,9,15,18,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.5,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.8,19.0,61.17,0.0
2018,9,16,6,15,307.0,25.0,2.35,13.4,53.0,140.7,58.73
2018,9,16,6,30,450.0,34.0,2.5,14.0,87.0,223.57,167.5
2018,9,16,6,45,537.5,40.0,2.6,14.6,134.5,286.96,226.33
2018,9,16,7,0,625.0,46.0,2.7,15.2,182.0,355.03,286.37
2018,9,16,7,15,678.5,50.5,2.65,15.7,234.0,413.79,337.1
2018,9,16,7,30,732.0,55.0,2.6,16.2,286.0,475.57,388.15
2018,9,16,7,45,768.0,58.0,2.55,16.75,338.0,527.93,429.8
2018,9,16,8,0,804.0,61.0,2.5,17.3,390.0,581.15,470.48
2018,9,16,8,15,828.5,63.5,2.45,17.8,439.5,622.74,501.13
2018,9,16,8,30,853.0,66.0,2.4,18.3,489.0,667.62,531.69
2018,9,16,8,45,871.0,67.5,2.35,18.8,534.5,705.75,556.44
2018,9,16,9,0,889.0,69.0,2.3,19.3,580.0,742.31,579.59
2018,9,16,9,15,902.5,70.5,2.25,19.7,621.0,773.57,598.8
2018,9,16,9,30,916.0,72.0,2.2,20.1,662.0,802.55,616.18
2018,9,16,9,45,925.5,73.5,2.1,20.55,697.0,825.81,628.88
2018,9,16,10,0,935.0,75.0,2.0,21.0,732.0,846.27,639.54
2018,9,16,10,15,942.0,76.0,2.0,21.3,760.5,861.16,647.67
2018,9,16,10,30,949.0,77.0,2.0,21.6,789.0,872.94,653.83
2018,9,16,10,45,954.0,77.5,1.95,21.95,809.5,879.3,655.84
2018,9,16,11,0,959.0,78.0,1.9,22.3,830.0,882.37,655.81
2018,9,16,11,15,962.0,78.5,1.95,22.5,843.5,880.46,654.02
2018,9,16,11,30,965.0,79.0,2.0,22.7,857.0,875.21,650.18
2018,9,16,11,45,966.0,79.0,2.0,22.95,862.0,864.5,642.23
2018,9,16,12,0,967.0,79.0,2.0,23.2,867.0,850.54,632.27
2018,9,16,12,15,965.5,79.5,2.1,23.3,864.0,831.95,620.57
2018,9,16,12,30,964.0,80.0,2.2,23.4,861.0,810.31,606.79
2018,9,16,12,45,959.5,81.0,2.3,23.5,849.5,784.04,589.79
2018,9,16,13,0,955.0,82.0,2.4,23.6,838.0,755.09,570.83
2018,9,16,13,15,950.5,81.5,2.55,23.55,819.0,722.18,549.54
2018,9,16,13,30,946.0,81.0,2.7,23.5,800.0,686.92,525.26
2018,9,16,13,45,940.0,79.5,2.8,23.45,773.5,647.63,496.41
2018,9,16,14,0,934.0,78.0,2.9,23.4,747.0,606.47,465.42
2018,9,16,14,15,925.0,77.0,3.0,23.2,714.0,562.49,431.69
2018,9,16,14,30,916.0,76.0,3.1,23.0,681.0,517.25,395.96
2018,9,16,14,45,903.5,74.5,3.2,22.8,641.5,468.97,356.82
2018,9,16,15,0,891.0,73.0,3.3,22.6,602.0,420.19,316.08
2018,9,16,15,15,874.5,70.5,3.3,22.6,557.0,368.86,271.97
2018,9,16,15,30,858.0,68.0,3.3,22.6,512.0,317.88,227.28
2018,9,16,15,45,835.5,65.5,3.5,21.9,463.5,265.99,182.24
2018,9,16,16,0,813.0,63.0,3.7,21.2,415.0,215.51,138.48
2018,9,16,16,15,781.5,60.0,3.7,20.75,364.0,160.74,93.21
2018,9,16,16,30,750.0,57.0,3.7,20.3,313.0,113.05,57.94
2018,9,16,16,45,702.5,53.0,3.7,19.8,261.0,66.96,32.45
2018,9,16,17,0,655.0,49.0,3.7,19.3,209.0,35.34,25.38
2018,9,16,17,15,578.5,43.5,3.6,18.7,159.5,32.99,23.15
2018,9,16,17,30,502.0,38.0,3.5,18.1,110.0,28.04,18.43
2018,9,16,17,45,359.5,29.5,3.35,17.5,70.0,23.09,12.49
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,20.64,0.0
2018,9,16,18,15,108.5,10.5,3.1,16.55,15.0,10.32,0.0
2018,9,16,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.4,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,40.36,0.0
2018,9,17,6,15,268.0,23.0,2.55,13.9,49.0,124.78,42.93
2018,9,17,6,30,432.0,34.0,2.7,14.4,84.0,215.72,160.59
2018,9,17,6,45,407.5,37.0,2.85,14.95,103.0,227.92,179.47
2018,9,17,7,0,383.0,40.0,3.0,15.5,122.0,236.98,191.68
2018,9,17,7,15,191.5,55.5,2.95,15.85,96.5,170.67,139.03
2018,9,17,7,30,0.0,71.0,2.9,16.2,71.0,69.21,52.9
2018,9,17,7,45,2.5,93.5,2.85,16.55,94.5,93.57,73.28
2018,9,17,8,0,5.0,116.0,2.8,16.9,118.0,118.06,93.34
2018,9,17,8,15,6.5,135.5,2.75,17.3,138.5,138.79,109.94
2018,9,17,8,30,8.0,155.0,2.7,17.7,159.0,159.53,126.3
2018,9,17,8,45,24.5,185.0,2.65,18.05,198.5,202.01,160.37
2018,9,17,9,0,41.0,215.0,2.6,18.4,238.0,252.18,199.85
2018,9,17,9,15,64.0,241.0,2.6,18.75,280.5,297.1,234.74
2018,9,17,9,30,87.0,267.0,2.6,19.1,323.0,342.53,269.46
2018,9,17,9,45,96.5,283.5,2.65,19.45,348.5,367.26,287.58
2018,9,17,10,0,106.0,300.0,2.7,19.8,374.0,398.91,310.78
2018,9,17,10,15,145.5,314.5,2.75,20.05,420.5,445.36,345.94
2018,9,17,10,30,185.0,329.0,2.8,20.3,467.0,491.72,380.48
2018,9,17,10,45,213.5,336.5,2.85,20.6,500.0,521.2,401.91
2018,9,17,11,0,242.0,344.0,2.9,20.9,533.0,555.2,426.44
2018,9,17,11,15,389.0,297.5,3.0,21.0,607.0,629.86,484.43
2018,9,17,11,30,536.0,251.0,3.1,21.1,681.0,697.2,535.95
2018,9,17,11,45,653.0,207.0,3.2,21.25,734.5,740.27,568.79
2018,9,17,12,0,770.0,163.0,3.3,21.4,788.0,776.12,595.11
2018,9,17,12,15,856.0,126.5,3.4,21.4,818.5,789.55,604.85
2018,9,17,12,30,942.0,90.0,3.5,21.4,849.0,799.47,612.38
2018,9,17,12,45,939.5,90.0,3.6,21.4,838.5,774.04,595.04
2018,9,17,13,0,937.0,90.0,3.7,21.4,828.0,745.93,575.95
2018,9,17,13,15,933.0,89.0,3.75,21.3,809.0,713.29,553.52
2018,9,17,13,30,929.0,88.0,3.8,21.2,790.0,678.33,527.67
2018,9,17,13,45,923.0,86.5,3.9,21.1,764.0,639.55,498.36
2018,9,17,14,0,917.0,85.0,4.0,21.0,738.0,598.93,466.94
2018,9,17,14,15,908.5,83.0,4.05,20.8,704.5,554.89,432.17
2018,9,17,14,30,900.0,81.0,4.1,20.6,671.0,509.61,395.47
2018,9,17,14,45,889.0,79.0,4.15,20.4,632.5,462.2,356.07
2018,9,17,15,0,878.0,77.0,4.2,20.2,594.0,414.19,315.08
2018,9,17,15,15,861.5,74.5,4.2,20.2,549.5,363.46,270.74
2018,9,17,15,30,845.0,72.0,4.2,20.2,505.0,313.11,225.94
2018,9,17,15,45,822.0,69.5,4.25,19.6,456.5,257.7,177.45
2018,9,17,16,0,799.0,67.0,4.3,19.0,408.0,207.8,133.75
2018,9,17,16,15,767.0,63.0,4.25,18.55,357.0,157.14,91.71
2018,9,17,16,30,735.0,59.0,4.2,18.1,306.0,109.44,56.72
2018,9,17,16,45,686.5,55.0,4.2,17.7,254.5,64.37,32.72
2018,9,17,17,0,638.0,51.0,4.2,17.3,203.0,37.44,27.44
2018,9,17,17,15,556.0,45.0,4.05,16.8,154.0,31.72,22.19
2018,9,17,17,30,474.0,39.0,3.9,16.3,105.0,29.29,19.58
2018,9,17,17,45,331.5,29.5,3.75,15.85,66.0,23.44,12.27
2018,9,17,18,0,189.0,20.0,3.6,15.4,27.0,19.66,0.0
2018,9,17,18,15,94.5,10.0,3.55,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,2.4,12.7,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,2.4,12.9,2.0,1.97,0.0
2018,9,18,6,15,0.0,7.0,2.5,13.4,7.0,6.75,0.0
2018,9,18,6,30,0.0,12.0,2.6,13.9,12.0,11.57,3.69
2018,9,18,6,45,0.0,19.0,2.7,14.35,19.0,18.32,9.74
2018,9,18,7,0,0.0,26.0,2.8,14.8,26.0,25.09,15.66
2018,9,18,7,15,0.0,42.5,2.7,15.2,42.5,41.04,29.33
2018,9,18,7,30,0.0,59.0,2.6,15.6,59.0,57.02,42.85
2018,9,18,7,45,0.0,79.5,2.55,15.95,79.5,77.48,59.94
2018,9,18,8,0,0.0,100.0,2.5,16.3,100.0,98.18,76.95
2018,9,18,8,15,0.0,104.0,2.4,16.7,104.0,101.74,79.52
2018,9,18,8,30,0.0,108.0,2.3,17.1,108.0,105.43,82.17
2018,9,18,8,45,2.0,136.0,2.2,17.5,137.0,135.03,105.99
2018,9,18,9,0,4.0,164.0,2.1,17.9,166.0,164.74,129.44
2018,9,18,9,15,20.0,201.5,2.1,18.25,214.0,214.9,169.29
2018,9,18,9,30,36.0,239.0,2.1,18.6,262.0,272.44,214.02
2018,9,18,9,45,53.0,269.5,2.05,18.95,305.5,317.44,248.18
2018,9,18,10,0,70.0,300.0,2.0,19.3,349.0,362.42,281.75
2018,9,18,10,15,153.0,310.5,2.0,19.65,422.5,446.74,346.36
2018,9,18,10,30,236.0,321.0,2.0,20.0,496.0,530.99,408.92
2018,9,18,10,45,433.5,267.5,2.0,20.3,600.5,642.56,493.21
2018,9,18,11,0,631.0,214.0,2.0,20.6,705.0,749.76,571.33
2018,9,18,11,15,777.5,155.0,2.0,20.85,769.5,802.87,607.54
2018,9,18,11,30,924.0,96.0,2.0,21.1,834.0,851.56,639.31
2018,9,18,11,45,924.5,96.5,2.05,21.35,839.0,841.08,631.35
2018,9,18,12,0,925.0,97.0,2.1,21.6,844.0,827.49,621.96
2018,9,18,12,15,925.5,96.5,2.2,21.7,841.5,809.86,610.65
2018,9,18,12,30,926.0,96.0,2.3,21.8,839.0,789.27,597.31
2018,9,18,12,45,923.0,96.0,2.4,21.95,828.0,763.75,580.39
2018,9,18,13,0,920.0,96.0,2.5,22.1,817.0,735.62,561.56
2018,9,18,13,15,915.5,95.0,2.6,22.1,798.0,703.05,539.48
2018,9,18,13,30,911.0,94.0,2.7,22.1,779.0,668.25,514.09
2018,9,18,13,45,903.5,93.0,2.85,22.1,752.5,629.59,485.45
2018,9,18,14,0,896.0,92.0,3.0,22.1,726.0,589.25,454.75
2018,9,18,14,15,885.5,90.5,3.1,21.95,692.5,545.4,420.66
2018,9,18,14,30,875.0,89.0,3.2,21.8,659.0,500.52,384.78
2018,9,18,14,45,860.5,87.5,3.3,21.65,619.5,453.08,345.89
2018,9,18,15,0,846.0,86.0,3.4,21.5,580.0,405.41,305.7
