Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,30,905.0,65.0,1.7,23.3,533.0,425.51,318.37
2018,11,7,13,45,893.5,64.0,1.8,23.3,505.5,387.21,286.08
2018,11,7,14,0,882.0,63.0,1.9,23.3,478.0,347.7,252.02
2018,11,7,14,15,865.0,61.0,1.9,23.15,444.0,304.69,214.69
2018,11,7,14,30,848.0,59.0,1.9,23.0,410.0,261.38,176.75
2018,11,7,14,45,824.5,57.0,1.95,22.85,371.0,216.67,138.18
2018,11,7,15,0,801.0,55.0,2.0,22.7,332.0,169.48,98.86
2018,11,7,15,15,765.5,52.0,2.0,22.7,289.0,124.3,64.53
2018,11,7,15,30,730.0,49.0,2.0,22.7,246.0,81.59,37.8
2018,11,7,15,45,677.5,45.0,1.75,21.6,201.5,40.55,22.44
2018,11,7,16,0,625.0,41.0,1.5,20.5,157.0,31.08,21.28
2018,11,7,16,15,534.5,35.5,1.6,19.55,115.0,28.25,18.49
2018,11,7,16,30,444.0,30.0,1.7,18.6,73.0,23.33,12.98
2018,11,7,16,45,275.5,20.5,1.75,17.65,42.5,16.76,0.0
2018,11,7,17,0,107.0,11.0,1.8,16.7,12.0,10.81,0.0
2018,11,7,17,15,53.5,5.5,1.8,16.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,6,45,84.5,11.0,2.85,11.1,15.0,31.51,0.0
2018,11,8,7,0,169.0,22.0,2.9,11.2,30.0,80.83,0.0
2018,11,8,7,15,296.5,34.0,3.05,11.7,67.0,148.93,100.92
2018,11,8,7,30,424.0,46.0,3.2,12.2,104.0,218.42,167.32
2018,11,8,7,45,506.5,54.5,3.35,12.75,149.0,275.19,218.07
2018,11,8,8,0,589.0,63.0,3.5,13.3,194.0,336.12,271.1
2018,11,8,8,15,645.0,68.5,3.65,13.8,240.5,385.27,313.69
2018,11,8,8,30,701.0,74.0,3.8,14.3,287.0,435.81,356.2
2018,11,8,8,45,739.0,77.5,3.9,14.85,330.0,475.81,389.12
2018,11,8,9,0,777.0,81.0,4.0,15.4,373.0,513.41,419.28
2018,11,8,9,15,804.5,83.5,4.0,15.95,411.5,545.57,444.17
2018,11,8,9,30,832.0,86.0,4.0,16.5,450.0,576.1,467.15
2018,11,8,9,45,855.5,86.0,3.95,17.1,483.5,599.69,484.11
2018,11,8,10,0,879.0,86.0,3.9,17.7,517.0,621.0,498.95
2018,11,8,10,15,889.0,88.0,3.85,18.1,542.5,633.84,507.32
2018,11,8,10,30,899.0,90.0,3.8,18.5,568.0,643.8,513.35
2018,11,8,10,45,907.0,92.5,3.75,18.9,588.0,650.08,516.45
2018,11,8,11,0,915.0,95.0,3.7,19.3,608.0,653.28,517.12
2018,11,8,11,15,918.0,96.5,3.65,19.6,618.5,649.33,512.56
2018,11,8,11,30,921.0,98.0,3.6,19.9,629.0,642.28,505.63
2018,11,8,11,45,918.0,99.5,3.55,20.15,630.5,628.74,493.84
2018,11,8,12,0,915.0,101.0,3.5,20.4,632.0,612.33,479.78
2018,11,8,12,15,866.0,111.0,3.45,20.6,609.5,576.95,451.26
2018,11,8,12,30,817.0,121.0,3.4,20.8,587.0,539.92,421.38
2018,11,8,12,45,883.5,101.5,3.4,21.05,595.0,532.09,413.51
2018,11,8,13,0,950.0,82.0,3.4,21.3,603.0,518.88,400.67
2018,11,8,13,15,936.5,82.5,3.35,21.4,580.0,483.43,370.61
2018,11,8,13,30,923.0,83.0,3.3,21.5,557.0,444.55,337.43
2018,11,8,13,45,899.0,84.0,3.25,21.65,525.5,402.62,301.33
2018,11,8,14,0,875.0,85.0,3.2,21.8,494.0,360.41,264.47
2018,11,8,14,15,847.5,85.0,3.1,21.8,457.5,316.3,225.92
2018,11,8,14,30,820.0,85.0,3.0,21.8,421.0,272.85,187.8
2018,11,8,14,45,775.0,84.5,2.85,21.75,377.5,223.44,146.13
2018,11,8,15,0,730.0,84.0,2.7,21.7,334.0,179.48,110.34
2018,11,8,15,15,687.0,78.5,2.7,21.7,289.5,134.46,76.58
2018,11,8,15,30,644.0,73.0,2.7,21.7,245.0,92.81,50.61
2018,11,8,15,45,561.0,67.5,2.2,20.4,197.0,54.57,41.85
2018,11,8,16,0,478.0,62.0,1.7,19.1,149.0,48.07,36.08
2018,11,8,16,15,364.5,50.0,1.7,18.3,105.5,38.3,27.11
2018,11,8,16,30,251.0,38.0,1.7,17.5,62.0,29.85,17.94
2018,11,8,16,45,143.5,23.0,1.75,16.7,35.0,18.41,0.0
2018,11,8,17,0,36.0,8.0,1.8,15.9,8.0,7.86,0.0
2018,11,8,17,15,18.0,4.0,1.85,15.55,4.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,9,6,45,77.5,10.5,2.25,9.3,14.0,29.07,0.0
2018,11,9,7,0,155.0,21.0,2.2,9.5,28.0,63.85,0.0
2018,11,9,7,15,283.0,33.5,2.25,10.25,64.5,142.84,94.62
2018,11,9,7,30,411.0,46.0,2.3,11.0,101.0,211.97,162.07
2018,11,9,7,45,494.0,55.0,2.35,11.75,145.5,268.75,212.63
2018,11,9,8,0,577.0,64.0,2.4,12.5,190.0,329.73,265.28
2018,11,9,8,15,630.0,70.0,2.4,13.1,235.0,377.52,306.31
2018,11,9,8,30,683.0,76.0,2.4,13.7,280.0,426.54,346.99
2018,11,9,8,45,720.0,79.5,2.45,14.3,322.0,465.45,378.63
2018,11,9,9,0,757.0,83.0,2.5,14.9,364.0,503.91,408.99
2018,11,9,9,15,750.0,93.5,2.4,15.4,395.5,525.11,424.59
2018,11,9,9,30,743.0,104.0,2.3,15.9,427.0,543.51,437.5
2018,11,9,9,45,698.0,125.5,2.25,16.45,446.0,548.7,439.57
2018,11,9,10,0,653.0,147.0,2.2,17.0,465.0,549.88,438.4
2018,11,9,10,15,665.5,151.5,2.1,17.45,489.0,564.74,448.06
2018,11,9,10,30,678.0,156.0,2.0,17.9,513.0,577.37,455.71
2018,11,9,10,45,683.5,159.5,1.85,18.35,529.5,582.45,457.32
2018,11,9,11,0,689.0,163.0,1.7,18.8,546.0,585.12,457.04
2018,11,9,11,15,691.5,165.0,1.65,19.1,555.0,582.09,453.31
2018,11,9,11,30,694.0,167.0,1.6,19.4,564.0,576.67,447.79
2018,11,9,11,45,690.0,169.0,1.5,19.75,565.0,565.2,437.39
2018,11,9,12,0,686.0,171.0,1.4,20.1,566.0,551.6,425.38
2018,11,9,12,15,691.0,167.5,1.35,20.35,562.0,535.43,411.94
2018,11,9,12,30,696.0,164.0,1.3,20.6,558.0,517.0,396.65
2018,11,9,12,45,705.0,156.5,1.2,20.85,548.0,494.44,377.86
2018,11,9,13,0,714.0,149.0,1.1,21.1,538.0,469.53,356.99
2018,11,9,13,15,700.0,147.0,1.05,21.2,516.5,437.72,331.1
2018,11,9,13,30,686.0,145.0,1.0,21.3,495.0,405.07,304.18
2018,11,9,13,45,663.5,143.0,0.9,21.4,466.5,368.76,274.0
2018,11,9,14,0,641.0,141.0,0.8,21.5,438.0,332.71,243.68
2018,11,9,14,15,614.0,136.0,0.75,21.3,403.5,293.11,210.95
2018,11,9,14,30,587.0,131.0,0.7,21.1,369.0,253.51,178.11
2018,11,9,14,45,548.0,124.0,0.65,20.9,329.5,212.04,144.54
2018,11,9,15,0,509.0,117.0,0.6,20.7,290.0,173.19,114.03
2018,11,9,15,15,465.0,106.5,0.6,20.7,248.5,133.74,85.12
2018,11,9,15,30,421.0,96.0,0.6,20.7,207.0,97.92,62.28
2018,11,9,15,45,356.5,82.5,0.75,19.4,164.5,63.36,49.57
2018,11,9,16,0,292.0,69.0,0.9,18.1,122.0,52.18,39.74
2018,11,9,16,15,215.5,51.5,1.05,17.45,84.5,39.6,28.26
2018,11,9,16,30,139.0,34.0,1.2,16.8,47.0,28.08,16.25
2018,11,9,16,45,79.0,19.5,1.3,16.15,26.0,16.39,0.0
2018,11,9,17,0,19.0,5.0,1.4,15.5,5.0,4.91,0.0
2018,11,9,17,15,9.5,2.5,1.5,15.1,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,1.7,8.1,8.5,7.37,0.0
2018,11,10,7,0,58.0,15.0,1.8,8.0,17.0,30.71,0.0
2018,11,10,7,15,124.5,32.0,1.8,8.45,45.5,85.75,54.32
2018,11,10,7,30,191.0,49.0,1.8,8.9,74.0,132.21,101.22
2018,11,10,7,45,250.5,66.5,1.85,9.4,112.5,185.71,148.32
2018,11,10,8,0,310.0,84.0,1.9,9.9,151.0,237.08,192.98
2018,11,10,8,15,356.0,97.5,1.95,10.35,190.5,280.78,230.69
2018,11,10,8,30,402.0,111.0,2.0,10.8,230.0,326.15,268.9
2018,11,10,8,45,435.5,122.5,2.0,11.3,268.0,364.25,300.18
2018,11,10,9,0,469.0,134.0,2.0,11.8,306.0,402.57,330.84
2018,11,10,9,15,496.0,142.5,1.95,12.4,341.0,433.95,355.04
2018,11,10,9,30,523.0,151.0,1.9,13.0,376.0,464.65,378.1
2018,11,10,9,45,542.5,158.0,1.85,13.6,406.0,488.45,395.28
2018,11,10,10,0,562.0,165.0,1.8,14.2,436.0,510.84,411.0
2018,11,10,10,15,576.0,169.5,1.7,14.8,459.5,525.73,420.5
2018,11,10,10,30,590.0,174.0,1.6,15.4,483.0,538.77,428.39
2018,11,10,10,45,582.5,179.0,1.55,16.0,492.0,537.52,425.51
2018,11,10,11,0,575.0,184.0,1.5,16.6,501.0,534.25,421.18
2018,11,10,11,15,594.0,185.0,1.45,17.0,517.5,540.54,424.48
2018,11,10,11,30,613.0,186.0,1.4,17.4,534.0,544.54,425.85
2018,11,10,11,45,608.5,187.5,1.35,17.8,534.0,533.35,415.8
2018,11,10,12,0,604.0,189.0,1.3,18.2,534.0,520.31,404.43
2018,11,10,12,15,583.0,193.0,1.25,18.35,523.5,499.2,387.3
2018,11,10,12,30,562.0,197.0,1.2,18.5,513.0,477.1,369.37
2018,11,10,12,45,519.0,205.0,1.2,18.65,491.5,447.45,345.86
2018,11,10,13,0,476.0,213.0,1.2,18.8,470.0,418.43,322.75
2018,11,10,13,15,464.5,207.5,1.15,18.85,450.5,391.29,300.84
2018,11,10,13,30,453.0,202.0,1.1,18.9,431.0,363.77,278.32
2018,11,10,13,45,436.0,193.5,1.05,18.95,404.5,331.33,251.85
2018,11,10,14,0,419.0,185.0,1.0,19.0,378.0,299.27,225.41
2018,11,10,14,15,398.0,174.5,0.9,18.8,347.0,266.57,198.48
2018,11,10,14,30,377.0,164.0,0.8,18.6,316.0,233.45,171.21
2018,11,10,14,45,349.5,151.0,0.75,18.4,281.0,198.15,142.75
2018,11,10,15,0,322.0,138.0,0.7,18.2,246.0,164.78,116.46
2018,11,10,15,15,287.5,121.0,0.7,18.2,208.0,129.64,90.13
2018,11,10,15,30,253.0,104.0,0.7,18.2,170.0,97.55,68.09
2018,11,10,15,45,212.0,84.5,0.75,17.4,132.5,66.85,53.0
2018,11,10,16,0,171.0,65.0,0.8,16.6,95.0,51.89,39.7
2018,11,10,16,15,124.5,45.5,0.9,16.15,64.0,37.12,26.24
2018,11,10,16,30,78.0,26.0,1.0,15.7,33.0,21.79,11.11
2018,11,10,16,45,44.5,14.5,1.1,15.25,18.0,14.25,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.8,3.0,2.95,0.0
2018,11,10,17,15,5.5,1.5,1.3,14.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,61.5,9.5,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,123.0,19.0,2.5,9.0,23.0,52.11,0.0
2018,11,11,7,15,238.5,32.5,2.65,9.75,56.5,126.31,77.48
2018,11,11,7,30,354.0,46.0,2.8,10.5,90.0,188.52,143.14
2018,11,11,7,45,441.5,55.0,2.9,11.3,133.0,244.61,193.28
2018,11,11,8,0,529.0,64.0,3.0,12.1,176.0,305.13,245.81
2018,11,11,8,15,585.5,70.5,3.15,12.75,220.0,353.19,287.54
2018,11,11,8,30,642.0,77.0,3.3,13.4,264.0,402.76,329.36
2018,11,11,8,45,685.0,80.5,3.45,14.05,306.5,443.36,362.97
2018,11,11,9,0,728.0,84.0,3.6,14.7,349.0,483.87,395.6
2018,11,11,9,15,747.5,89.5,3.55,15.3,385.5,513.39,418.39
2018,11,11,9,30,767.0,95.0,3.5,15.9,422.0,541.19,439.2
2018,11,11,9,45,774.5,102.0,3.45,16.45,452.5,561.81,453.92
2018,11,11,10,0,782.0,109.0,3.4,17.0,483.0,579.97,466.38
2018,11,11,10,15,797.0,110.5,3.25,17.45,508.5,594.12,475.57
2018,11,11,10,30,812.0,112.0,3.1,17.9,534.0,605.74,482.59
2018,11,11,10,45,824.5,112.5,2.95,18.35,553.0,611.31,484.9
2018,11,11,11,0,837.0,113.0,2.8,18.8,572.0,615.19,485.77
2018,11,11,11,15,785.5,126.0,2.75,19.1,562.5,592.09,466.54
2018,11,11,11,30,734.0,139.0,2.7,19.4,553.0,566.31,445.44
2018,11,11,11,45,674.0,153.5,2.6,19.7,535.0,535.72,420.48
2018,11,11,12,0,614.0,168.0,2.5,20.0,517.0,504.39,394.94
2018,11,11,12,15,661.0,153.5,2.5,20.15,526.0,500.97,391.59
2018,11,11,12,30,708.0,139.0,2.5,20.3,535.0,493.75,384.83
2018,11,11,12,45,768.5,122.5,2.5,20.45,543.0,486.95,377.88
2018,11,11,13,0,829.0,106.0,2.5,20.6,551.0,476.42,367.39
2018,11,11,13,15,804.5,103.0,2.45,20.65,521.5,436.51,334.45
2018,11,11,13,30,780.0,100.0,2.4,20.7,492.0,396.16,300.76
2018,11,11,13,45,790.5,98.5,2.35,20.75,477.5,369.37,276.34
2018,11,11,14,0,801.0,97.0,2.3,20.8,463.0,337.7,247.43
2018,11,11,14,15,780.0,94.0,2.2,20.7,428.5,295.66,210.77
2018,11,11,14,30,759.0,91.0,2.1,20.6,394.0,253.86,174.25
2018,11,11,14,45,730.0,86.5,2.0,20.5,354.5,209.72,136.65
2018,11,11,15,0,701.0,82.0,1.9,20.4,315.0,167.07,101.77
2018,11,11,15,15,658.0,76.0,1.9,20.4,271.5,123.5,69.78
2018,11,11,15,30,615.0,70.0,1.9,20.4,228.0,83.3,45.78
2018,11,11,15,45,550.5,63.0,1.55,18.95,184.0,46.04,34.63
2018,11,11,16,0,486.0,56.0,1.2,17.5,140.0,42.96,31.8
2018,11,11,16,15,385.5,45.0,1.25,17.0,99.0,35.81,24.95
2018,11,11,16,30,285.0,34.0,1.3,16.5,58.0,28.37,15.58
2018,11,11,16,45,168.5,20.5,1.35,15.95,32.5,20.15,0.0
2018,11,11,17,0,52.0,7.0,1.4,15.4,7.0,6.88,0.0
2018,11,11,17,15,26.0,3.5,1.45,15.15,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,11,12,6,45,63.5,9.0,3.05,7.95,11.0,0.0,0.0
2018,11,12,7,0,127.0,18.0,3.0,8.1,22.0,51.78,0.0
2018,11,12,7,15,241.5,31.0,3.1,8.8,54.5,123.66,71.78
2018,11,12,7,30,356.0,44.0,3.2,9.5,87.0,185.93,140.88
2018,11,12,7,45,434.5,54.0,3.25,10.25,129.0,239.15,189.3
2018,11,12,8,0,513.0,64.0,3.3,11.0,171.0,296.42,239.57
2018,11,12,8,15,565.5,71.5,3.3,11.65,214.0,343.08,280.34
2018,11,12,8,30,618.0,79.0,3.3,12.3,257.0,391.09,321.0
2018,11,12,8,45,652.5,85.5,3.3,12.95,298.0,430.0,353.21
2018,11,12,9,0,687.0,92.0,3.3,13.6,339.0,468.52,384.1
2018,11,12,9,15,703.0,98.0,3.2,14.2,373.5,495.79,405.12
2018,11,12,9,30,719.0,104.0,3.1,14.8,408.0,521.34,424.16
2018,11,12,9,45,716.5,114.0,3.0,15.45,435.5,538.72,436.07
2018,11,12,10,0,714.0,124.0,2.9,16.1,463.0,553.52,445.63
2018,11,12,10,15,728.5,126.5,2.8,16.65,487.5,567.87,454.99
2018,11,12,10,30,743.0,129.0,2.7,17.2,512.0,579.87,462.31
2018,11,12,10,45,753.0,131.0,2.55,17.7,530.0,586.22,465.08
2018,11,12,11,0,763.0,133.0,2.4,18.2,548.0,589.99,465.77
2018,11,12,11,15,769.0,133.5,2.3,18.65,558.0,587.24,461.8
2018,11,12,11,30,775.0,134.0,2.2,19.1,568.0,581.86,455.79
2018,11,12,11,45,778.0,133.0,2.1,19.55,570.5,570.66,445.41
2018,11,12,12,0,781.0,132.0,2.0,20.0,573.0,556.91,433.04
2018,11,12,12,15,769.5,134.5,1.9,20.25,565.5,536.54,415.85
2018,11,12,12,30,758.0,137.0,1.8,20.5,558.0,514.28,397.11
2018,11,12,12,45,734.0,141.5,1.7,20.8,541.0,486.32,373.83
2018,11,12,13,0,710.0,146.0,1.6,21.1,524.0,457.5,349.73
2018,11,12,13,15,700.0,142.5,1.5,21.25,503.5,426.36,323.8
2018,11,12,13,30,690.0,139.0,1.4,21.4,483.0,394.14,296.63
2018,11,12,13,45,675.5,135.0,1.3,21.5,456.5,359.0,266.94
2018,11,12,14,0,661.0,131.0,1.2,21.6,430.0,323.48,236.56
2018,11,12,14,15,638.5,125.0,1.1,21.45,396.5,283.78,203.1
2018,11,12,14,30,616.0,119.0,1.0,21.3,363.0,244.82,170.18
2018,11,12,14,45,585.0,112.5,0.85,21.15,325.5,204.8,137.13
2018,11,12,15,0,554.0,106.0,0.7,21.0,288.0,165.57,105.98
2018,11,12,15,15,509.5,96.5,0.7,21.0,246.5,125.44,77.08
2018,11,12,15,30,465.0,87.0,0.7,21.0,205.0,88.89,54.91
2018,11,12,15,45,403.5,75.5,0.75,19.9,163.5,55.9,42.98
2018,11,12,16,0,342.0,64.0,0.8,18.8,122.0,48.51,36.35
2018,11,12,16,15,258.0,48.5,0.8,18.4,84.5,37.46,26.11
2018,11,12,16,30,174.0,33.0,0.8,18.0,47.0,25.96,13.16
2018,11,12,16,45,100.0,19.0,0.8,17.55,26.0,18.68,0.0
2018,11,12,17,0,26.0,5.0,0.8,17.1,5.0,4.91,0.0
2018,11,12,17,15,13.0,2.5,0.8,16.85,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,13,6,45,8.0,5.0,2.2,9.4,5.0,0.0,0.0
2018,11,13,7,0,16.0,10.0,2.2,9.4,10.0,14.07,0.0
2018,11,13,7,15,8.0,23.0,2.3,9.75,23.0,27.01,10.98
2018,11,13,7,30,0.0,36.0,2.4,10.1,36.0,36.41,24.41
2018,11,13,7,45,0.5,52.5,2.45,10.5,52.5,53.64,39.84
2018,11,13,8,0,1.0,69.0,2.5,10.9,69.0,70.56,54.73
2018,11,13,8,15,5.5,82.5,2.5,11.35,84.0,85.69,67.88
2018,11,13,8,30,10.0,96.0,2.5,11.8,99.0,101.1,81.05
2018,11,13,8,45,16.0,112.0,2.5,12.3,117.5,120.19,97.1
2018,11,13,9,0,22.0,128.0,2.5,12.8,136.0,139.45,113.05
2018,11,13,9,15,32.5,147.0,2.5,13.35,160.0,169.01,137.34
2018,11,13,9,30,43.0,166.0,2.5,13.9,184.0,194.39,157.82
2018,11,13,9,45,38.0,173.0,2.5,14.5,190.0,198.01,160.04
2018,11,13,10,0,33.0,180.0,2.5,15.1,196.0,201.51,162.18
2018,11,13,10,15,34.5,187.5,2.5,15.45,204.5,209.17,167.93
2018,11,13,10,30,36.0,195.0,2.5,15.8,213.0,216.74,173.57
2018,11,13,10,45,29.5,199.5,2.45,16.15,214.5,216.42,172.69
2018,11,13,11,0,23.0,204.0,2.4,16.5,216.0,212.97,169.38
2018,11,13,11,15,66.5,219.5,2.3,16.65,256.0,255.4,203.59
2018,11,13,11,30,110.0,235.0,2.2,16.8,296.0,296.35,235.92
2018,11,13,11,45,74.0,227.5,2.1,16.95,268.5,263.64,209.16
2018,11,13,12,0,38.0,220.0,2.0,17.1,241.0,234.65,185.62
2018,11,13,12,15,38.0,219.5,1.9,17.1,240.5,232.31,183.74
2018,11,13,12,30,38.0,219.0,1.8,17.1,240.0,229.83,181.68
2018,11,13,12,45,101.0,221.0,1.7,17.1,275.0,259.2,205.02
2018,11,13,13,0,164.0,223.0,1.6,17.1,310.0,284.66,224.5
2018,11,13,13,15,275.5,204.0,1.5,17.1,343.5,305.71,239.62
2018,11,13,13,30,387.0,185.0,1.4,17.1,377.0,319.48,247.81
2018,11,13,13,45,409.5,169.5,1.3,17.05,362.5,296.19,227.34
2018,11,13,14,0,432.0,154.0,1.2,17.0,348.0,271.4,205.28
2018,11,13,14,15,403.5,146.0,1.15,16.7,316.5,237.25,176.93
2018,11,13,14,30,375.0,138.0,1.1,16.4,285.0,204.72,149.97
2018,11,13,14,45,364.5,125.5,1.05,16.1,256.5,173.39,123.57
2018,11,13,15,0,354.0,113.0,1.0,15.8,228.0,142.54,98.24
2018,11,13,15,15,326.5,100.0,1.0,15.8,195.0,110.32,73.91
2018,11,13,15,30,299.0,87.0,1.0,15.8,162.0,80.38,54.03
2018,11,13,15,45,261.0,73.0,1.1,15.1,129.0,53.93,42.11
2018,11,13,16,0,223.0,59.0,1.2,14.4,96.0,44.46,33.45
2018,11,13,16,15,163.5,44.5,1.2,14.15,67.0,36.34,25.56
2018,11,13,16,30,104.0,30.0,1.2,13.9,38.0,24.89,12.09
2018,11,13,16,45,54.0,17.0,1.25,13.65,21.0,16.71,0.0
2018,11,13,17,0,4.0,4.0,1.3,13.4,4.0,0.0,0.0
2018,11,13,17,15,2.0,2.0,1.35,13.25,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,6,45,32.0,6.5,2.1,7.05,7.5,0.0,0.0
2018,11,14,7,0,64.0,13.0,2.1,7.1,15.0,29.53,0.0
2018,11,14,7,15,141.0,29.0,2.15,7.75,42.5,87.88,41.91
2018,11,14,7,30,218.0,45.0,2.2,8.4,70.0,139.86,104.96
2018,11,14,7,45,283.0,60.0,2.2,9.05,107.5,186.8,147.68
2018,11,14,8,0,348.0,75.0,2.2,9.7,145.0,237.69,192.28
2018,11,14,8,15,395.5,87.5,2.2,10.25,184.5,281.39,230.33
2018,11,14,8,30,443.0,100.0,2.2,10.8,224.0,326.8,268.82
2018,11,14,8,45,475.5,110.5,2.25,11.4,262.0,363.88,299.63
2018,11,14,9,0,508.0,121.0,2.3,12.0,300.0,401.05,329.69
2018,11,14,9,15,536.5,129.0,2.25,12.65,335.5,433.11,354.68
2018,11,14,9,30,565.0,137.0,2.2,13.3,371.0,464.45,378.45
2018,11,14,9,45,585.5,142.0,2.15,13.95,400.5,487.06,394.88
2018,11,14,10,0,606.0,147.0,2.1,14.6,430.0,508.2,409.82
2018,11,14,10,15,622.5,151.0,2.05,15.25,454.5,526.27,422.02
2018,11,14,10,30,639.0,155.0,2.0,15.9,479.0,540.45,431.03
2018,11,14,10,45,652.0,156.0,2.0,16.6,496.5,547.39,434.61
2018,11,14,11,0,665.0,157.0,2.0,17.3,514.0,552.04,436.38
2018,11,14,11,15,670.0,158.0,1.95,17.75,523.0,549.74,433.02
2018,11,14,11,30,675.0,159.0,1.9,18.2,532.0,545.11,427.87
2018,11,14,11,45,678.5,157.5,1.85,18.65,534.0,534.86,418.5
2018,11,14,12,0,682.0,156.0,1.8,19.1,536.0,522.37,407.37
2018,11,14,12,15,668.0,158.5,1.75,19.35,527.5,502.55,390.85
2018,11,14,12,30,654.0,161.0,1.7,19.6,519.0,481.27,373.1
2018,11,14,12,45,624.0,166.5,1.6,19.9,501.5,454.12,350.53
2018,11,14,13,0,594.0,172.0,1.5,20.2,484.0,425.54,326.79
2018,11,14,13,15,581.5,168.0,1.45,20.25,464.0,396.46,302.92
2018,11,14,13,30,569.0,164.0,1.4,20.3,444.0,366.73,278.17
2018,11,14,13,45,550.0,159.0,1.3,20.4,417.5,333.39,250.25
2018,11,14,14,0,531.0,154.0,1.2,20.5,391.0,300.23,222.22
2018,11,14,14,15,507.5,147.0,1.15,20.25,359.5,264.49,192.53
2018,11,14,14,30,484.0,140.0,1.1,20.0,328.0,229.74,163.61
2018,11,14,14,45,453.0,130.5,1.0,19.75,292.5,192.64,133.46
2018,11,14,15,0,422.0,121.0,0.9,19.5,257.0,157.63,106.01
2018,11,14,15,15,381.5,108.0,0.9,19.5,218.0,121.09,79.51
2018,11,14,15,30,341.0,95.0,0.9,19.5,179.0,87.96,58.64
2018,11,14,15,45,288.0,78.5,1.0,18.35,140.0,58.54,45.5
2018,11,14,16,0,235.0,62.0,1.1,17.2,101.0,47.05,35.25
2018,11,14,16,15,171.0,44.5,1.2,16.65,68.0,36.33,25.18
2018,11,14,16,30,107.0,27.0,1.3,16.1,35.0,22.54,9.68
2018,11,14,16,45,60.5,15.0,1.4,15.6,19.0,14.74,0.0
2018,11,14,17,0,14.0,3.0,1.5,15.1,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.55,14.8,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,11,15,6,45,18.0,5.0,2.15,7.55,5.5,0.0,0.0
2018,11,15,7,0,36.0,10.0,2.2,7.5,11.0,19.13,0.0
2018,11,15,7,15,90.0,25.5,2.25,8.05,34.0,62.46,24.12
2018,11,15,7,30,144.0,41.0,2.3,8.6,57.0,103.89,76.57
2018,11,15,7,45,200.5,59.5,2.3,9.15,93.0,149.65,117.75
2018,11,15,8,0,257.0,78.0,2.3,9.7,129.0,198.38,160.34
2018,11,15,8,15,301.5,93.5,2.35,10.25,167.0,240.94,197.37
2018,11,15,8,30,346.0,109.0,2.4,10.8,205.0,290.63,239.43
2018,11,15,8,45,379.5,121.5,2.45,11.3,241.5,327.7,270.4
2018,11,15,9,0,413.0,134.0,2.5,11.8,278.0,365.15,300.97
2018,11,15,9,15,447.0,142.5,2.45,12.35,313.5,398.58,327.48
2018,11,15,9,30,481.0,151.0,2.4,12.9,349.0,431.75,353.16
2018,11,15,9,45,514.5,154.5,2.35,13.45,380.5,458.71,373.52
2018,11,15,10,0,548.0,158.0,2.3,14.0,412.0,484.75,392.76
2018,11,15,10,15,563.5,162.5,2.3,14.6,435.5,500.24,403.45
2018,11,15,10,30,579.0,167.0,2.3,15.2,459.0,513.97,412.62
2018,11,15,10,45,589.5,170.0,2.3,15.85,476.0,521.34,416.7
2018,11,15,11,0,600.0,173.0,2.3,16.5,493.0,526.66,419.14
2018,11,15,11,15,607.0,174.5,2.2,16.85,503.0,526.36,417.36
2018,11,15,11,30,614.0,176.0,2.1,17.2,513.0,523.93,413.9
2018,11,15,11,45,618.0,175.0,2.0,17.6,515.5,515.22,405.58
2018,11,15,12,0,622.0,174.0,1.9,18.0,518.0,504.45,395.63
2018,11,15,12,15,604.5,178.5,1.85,18.2,510.0,485.98,380.11
2018,11,15,12,30,587.0,183.0,1.8,18.4,502.0,466.29,363.6
2018,11,15,12,45,552.0,189.0,1.75,18.6,483.5,438.9,341.13
2018,11,15,13,0,517.0,195.0,1.7,18.8,465.0,411.64,318.71
2018,11,15,13,15,507.0,190.0,1.65,18.85,446.5,384.84,296.59
2018,11,15,13,30,497.0,185.0,1.6,18.9,428.0,357.44,273.68
2018,11,15,13,45,481.5,178.5,1.55,19.0,403.0,326.35,247.65
2018,11,15,14,0,466.0,172.0,1.5,19.1,378.0,295.38,221.47
2018,11,15,14,15,444.5,162.5,1.35,18.85,347.0,260.43,192.34
2018,11,15,14,30,423.0,153.0,1.2,18.6,316.0,226.48,164.05
2018,11,15,14,45,395.5,140.5,1.1,18.35,281.0,190.0,134.41
2018,11,15,15,0,368.0,128.0,1.0,18.1,246.0,155.44,107.2
2018,11,15,15,15,329.0,113.5,1.0,18.1,208.0,122.92,83.7
2018,11,15,15,30,290.0,99.0,1.0,18.1,170.0,91.22,63.27
2018,11,15,15,45,244.0,81.0,1.0,16.95,132.5,63.65,50.18
2018,11,15,16,0,198.0,63.0,1.0,15.8,95.0,50.39,38.31
2018,11,15,16,15,142.5,44.0,0.95,15.45,63.5,35.92,24.88
2018,11,15,16,30,87.0,25.0,0.9,15.1,32.0,20.94,8.03
2018,11,15,16,45,49.0,14.0,0.9,14.8,17.5,13.76,0.0
2018,11,15,17,0,11.0,3.0,0.9,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,0.9,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,6.0,2.25,7.05,6.5,0.0,0.0
2018,11,16,7,0,58.0,12.0,2.2,7.1,13.0,26.59,0.0
2018,11,16,7,15,138.0,26.5,2.25,7.8,39.0,81.53,25.88
2018,11,16,7,30,218.0,41.0,2.3,8.5,65.0,133.72,98.44
2018,11,16,7,45,292.5,55.0,2.35,9.2,102.5,182.46,143.15
2018,11,16,8,0,367.0,69.0,2.4,9.9,140.0,235.85,189.89
2018,11,16,8,15,421.5,79.5,2.4,10.4,180.0,280.52,228.98
2018,11,16,8,30,476.0,90.0,2.4,10.9,220.0,327.32,268.91
2018,11,16,8,45,515.5,98.0,2.35,11.45,258.5,365.65,300.9
2018,11,16,9,0,555.0,106.0,2.3,12.0,297.0,406.18,333.72
2018,11,16,9,15,561.5,117.0,2.3,12.65,328.0,429.08,351.58
2018,11,16,9,30,568.0,128.0,2.3,13.3,359.0,452.14,369.03
2018,11,16,9,45,544.5,145.0,2.25,13.9,380.0,463.29,376.35
2018,11,16,10,0,521.0,162.0,2.2,14.5,401.0,471.76,381.33
2018,11,16,10,15,537.5,166.5,2.15,15.05,424.5,487.57,392.32
2018,11,16,10,30,554.0,171.0,2.1,15.6,448.0,501.7,401.74
2018,11,16,10,45,566.0,174.0,2.05,16.1,465.5,509.87,406.52
2018,11,16,11,0,578.0,177.0,2.0,16.6,483.0,516.07,409.7
2018,11,16,11,15,585.5,178.5,1.9,16.95,493.0,516.16,408.2
2018,11,16,11,30,593.0,180.0,1.8,17.3,503.0,514.18,405.07
2018,11,16,11,45,597.5,179.0,1.7,17.65,506.0,505.99,397.23
2018,11,16,12,0,602.0,178.0,1.6,18.0,509.0,495.79,387.79
2018,11,16,12,15,610.5,173.5,1.55,18.25,506.0,482.22,376.12
2018,11,16,12,30,619.0,169.0,1.5,18.5,503.0,466.55,362.65
2018,11,16,12,45,634.0,159.5,1.45,18.8,495.0,448.12,346.8
2018,11,16,13,0,649.0,150.0,1.4,19.1,487.0,425.99,327.8
2018,11,16,13,15,638.5,146.5,1.35,19.2,467.5,396.81,303.41
2018,11,16,13,30,628.0,143.0,1.3,19.3,448.0,366.74,277.97
2018,11,16,13,45,612.0,139.0,1.2,19.45,422.5,333.65,249.72
2018,11,16,14,0,596.0,135.0,1.1,19.6,397.0,300.45,221.1
2018,11,16,14,15,573.0,128.5,1.0,19.5,365.0,262.26,188.84
2018,11,16,14,30,550.0,122.0,0.9,19.4,333.0,225.74,157.96
2018,11,16,14,45,518.5,114.5,0.8,19.3,297.0,187.87,126.89
2018,11,16,15,0,487.0,107.0,0.7,19.2,261.0,151.98,98.72
2018,11,16,15,15,443.0,96.5,0.7,19.2,222.0,114.69,72.26
2018,11,16,15,30,399.0,86.0,0.7,19.2,183.0,81.01,52.28
2018,11,16,15,45,341.0,73.0,0.6,18.4,144.0,54.37,41.83
2018,11,16,16,0,283.0,60.0,0.5,17.6,105.0,45.66,33.93
2018,11,16,16,15,207.5,44.0,0.5,17.3,71.5,34.06,23.04
2018,11,16,16,30,132.0,28.0,0.5,17.0,38.0,21.99,7.87
2018,11,16,16,45,74.0,16.0,0.45,16.7,21.0,15.73,0.0
2018,11,16,17,0,16.0,4.0,0.4,16.4,4.0,0.0,0.0
2018,11,16,17,15,8.0,2.0,0.5,16.15,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,17,6,45,29.0,5.5,1.7,8.1,6.0,0.0,0.0
2018,11,17,7,0,58.0,11.0,1.7,8.1,12.0,25.42,0.0
2018,11,17,7,15,140.0,25.5,1.65,8.55,37.5,79.76,16.36
2018,11,17,7,30,222.0,40.0,1.6,9.0,63.0,133.23,96.75
2018,11,17,7,45,299.0,53.5,1.6,9.45,100.5,182.07,141.93
2018,11,17,8,0,376.0,67.0,1.6,9.9,138.0,235.81,188.85
2018,11,17,8,15,433.0,77.0,1.55,10.35,178.5,281.03,228.17
2018,11,17,8,30,490.0,87.0,1.5,10.8,219.0,328.53,268.33
2018,11,17,8,45,532.0,94.0,1.45,11.3,258.0,368.86,301.61
2018,11,17,9,0,574.0,101.0,1.4,11.8,297.0,408.42,333.31
2018,11,17,9,15,618.0,103.0,1.3,12.5,334.5,443.62,360.31
2018,11,17,9,30,662.0,105.0,1.2,13.2,372.0,478.28,386.01
2018,11,17,9,45,711.5,100.5,1.1,13.9,407.0,508.08,407.37
2018,11,17,10,0,761.0,96.0,1.0,14.6,442.0,536.63,427.13
2018,11,17,10,15,774.0,97.0,0.95,15.1,465.5,548.84,434.62
2018,11,17,10,30,787.0,98.0,0.9,15.6,489.0,557.84,439.65
2018,11,17,10,45,796.0,99.5,0.8,16.1,506.5,563.54,441.58
2018,11,17,11,0,805.0,101.0,0.7,16.6,524.0,566.56,441.35
2018,11,17,11,15,810.0,101.5,0.65,16.9,534.0,563.57,437.42
2018,11,17,11,30,815.0,102.0,0.6,17.2,544.0,557.86,431.46
2018,11,17,11,45,817.0,102.5,0.55,17.5,547.0,547.81,422.22
2018,11,17,12,0,819.0,103.0,0.5,17.8,550.0,535.12,410.95
2018,11,17,12,15,793.0,110.5,0.55,17.9,540.0,512.65,393.51
2018,11,17,12,30,767.0,118.0,0.6,18.0,530.0,487.83,374.15
2018,11,17,12,45,714.5,132.0,0.6,18.15,508.5,456.61,349.29
2018,11,17,13,0,662.0,146.0,0.6,18.3,487.0,425.88,324.65
2018,11,17,13,15,651.5,142.5,0.7,18.25,467.5,396.41,301.31
2018,11,17,13,30,641.0,139.0,0.8,18.2,448.0,366.03,276.56
2018,11,17,13,45,626.0,134.5,0.85,18.2,422.5,332.45,248.57
2018,11,17,14,0,611.0,130.0,0.9,18.2,397.0,298.66,219.9
