Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,16,45,0.0,1.5,1.65,14.5,1.5,1.47,0.0
2018,11,27,17,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,28,6,45,22.5,3.5,0.4,13.4,3.0,0.0,0.0
2018,11,28,7,0,45.0,7.0,0.4,13.4,6.0,0.0,0.0
2018,11,28,7,15,57.0,13.0,0.45,13.6,15.0,27.23,0.0
2018,11,28,7,30,69.0,19.0,0.5,13.8,24.0,45.95,17.62
2018,11,28,7,45,62.0,31.5,0.55,14.0,38.0,57.19,39.25
2018,11,28,8,0,55.0,44.0,0.6,14.2,52.0,69.77,51.69
2018,11,28,8,15,97.5,60.5,0.7,14.5,80.5,105.63,82.07
2018,11,28,8,30,140.0,77.0,0.8,14.8,109.0,148.52,118.14
2018,11,28,8,45,112.0,89.5,0.95,15.15,118.0,146.99,117.61
2018,11,28,9,0,84.0,102.0,1.1,15.5,127.0,148.93,119.51
2018,11,28,9,15,53.5,115.5,1.1,15.75,132.0,144.54,115.78
2018,11,28,9,30,23.0,129.0,1.1,16.0,137.0,139.78,111.49
2018,11,28,9,45,48.5,149.0,1.1,16.3,168.5,177.2,142.0
2018,11,28,10,0,74.0,169.0,1.1,16.6,200.0,211.11,169.09
2018,11,28,10,15,126.5,178.0,1.15,16.8,234.5,251.95,201.75
2018,11,28,10,30,179.0,187.0,1.2,17.0,269.0,288.4,230.48
2018,11,28,10,45,200.5,197.0,1.3,17.2,292.5,308.89,246.2
2018,11,28,11,0,222.0,207.0,1.4,17.4,316.0,328.56,261.22
2018,11,28,11,15,230.0,212.5,1.45,17.5,327.5,335.51,266.18
2018,11,28,11,30,238.0,218.0,1.5,17.6,339.0,344.3,272.54
2018,11,28,11,45,436.0,173.0,1.55,17.75,396.0,398.1,314.78
2018,11,28,12,0,634.0,128.0,1.6,17.9,453.0,444.52,349.78
2018,11,28,12,15,738.0,104.0,1.7,17.9,479.0,457.09,358.19
2018,11,28,12,30,842.0,80.0,1.8,17.9,505.0,464.52,362.17
2018,11,28,12,45,832.0,80.0,1.95,17.95,492.0,439.03,340.81
2018,11,28,13,0,822.0,80.0,2.1,18.0,479.0,411.73,317.66
2018,11,28,13,15,809.5,79.5,2.2,17.9,459.5,381.38,291.64
2018,11,28,13,30,797.0,79.0,2.3,17.8,440.0,349.74,263.99
2018,11,28,13,45,779.5,77.5,2.4,17.7,414.0,314.51,233.04
2018,11,28,14,0,762.0,76.0,2.5,17.6,388.0,278.78,201.24
2018,11,28,14,15,738.0,73.5,2.45,17.45,356.5,240.31,167.2
2018,11,28,14,30,714.0,71.0,2.4,17.3,325.0,202.34,133.92
2018,11,28,14,45,592.0,77.5,2.35,17.2,273.0,155.56,98.68
2018,11,28,15,0,470.0,84.0,2.3,17.1,221.0,120.61,75.42
2018,11,28,15,15,423.0,73.0,2.3,17.1,182.5,85.12,51.19
2018,11,28,15,30,376.0,62.0,2.3,17.1,144.0,53.5,34.07
2018,11,28,15,45,383.0,53.0,1.95,16.55,121.0,39.5,28.96
2018,11,28,16,0,390.0,44.0,1.6,16.0,98.0,34.06,23.74
2018,11,28,16,15,243.0,32.0,1.6,15.8,61.5,24.72,14.25
2018,11,28,16,30,96.0,20.0,1.6,15.6,25.0,15.7,0.0
2018,11,28,16,45,48.0,10.0,1.65,15.4,12.5,9.83,0.0
2018,11,28,17,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,14.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.9,14.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.15,14.2,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.25,14.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.35,14.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.4,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.6,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,6.7,14.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,6.8,14.4,2.0,0.0,0.0
2018,11,29,7,15,7.0,10.0,6.8,14.4,10.5,11.59,0.0
2018,11,29,7,30,14.0,18.0,6.8,14.4,19.0,22.23,4.41
2018,11,29,7,45,31.0,29.5,6.75,14.4,33.5,44.62,29.41
2018,11,29,8,0,48.0,41.0,6.7,14.4,48.0,63.53,46.49
2018,11,29,8,15,86.0,61.0,6.65,14.45,78.5,101.73,79.12
2018,11,29,8,30,124.0,81.0,6.6,14.5,109.0,141.34,113.13
2018,11,29,8,45,126.0,90.5,6.5,14.55,123.5,154.09,124.67
2018,11,29,9,0,128.0,100.0,6.4,14.6,138.0,166.76,135.82
2018,11,29,9,15,105.0,94.0,6.35,14.6,128.0,150.04,122.05
2018,11,29,9,30,82.0,88.0,6.3,14.6,118.0,132.85,107.62
2018,11,29,9,45,41.0,52.5,6.3,14.65,67.5,74.95,58.51
2018,11,29,10,0,0.0,17.0,6.3,14.7,17.0,16.4,8.32
2018,11,29,10,15,0.0,20.5,6.25,14.7,20.5,19.79,11.19
2018,11,29,10,30,0.0,24.0,6.2,14.7,24.0,23.17,14.04
2018,11,29,10,45,13.5,77.0,6.2,14.75,83.5,82.84,64.54
2018,11,29,11,0,27.0,130.0,6.2,14.8,143.0,142.76,114.57
2018,11,29,11,15,22.0,154.0,6.15,14.9,165.0,161.5,129.78
2018,11,29,11,30,17.0,178.0,6.1,15.0,187.0,182.0,146.41
2018,11,29,11,45,36.0,175.5,6.0,15.05,194.0,190.11,153.13
2018,11,29,12,0,55.0,173.0,5.9,15.1,201.0,195.71,157.73
2018,11,29,12,15,47.5,156.0,5.8,15.15,180.0,173.99,139.71
2018,11,29,12,30,40.0,139.0,5.7,15.2,159.0,152.68,122.04
2018,11,29,12,45,225.5,140.5,5.65,15.25,249.5,232.96,187.51
2018,11,29,13,0,411.0,142.0,5.6,15.3,340.0,302.01,241.32
2018,11,29,13,15,544.5,123.0,5.4,15.3,375.0,321.03,253.21
2018,11,29,13,30,678.0,104.0,5.2,15.3,410.0,329.82,255.35
2018,11,29,13,45,455.0,104.0,5.05,15.3,304.5,236.08,180.75
2018,11,29,14,0,232.0,104.0,4.9,15.3,199.0,158.98,121.21
2018,11,29,14,15,267.0,88.0,4.7,15.15,189.0,140.42,103.45
2018,11,29,14,30,302.0,72.0,4.5,15.0,179.0,120.88,84.47
2018,11,29,14,45,235.0,66.5,4.35,14.9,144.5,91.72,61.96
2018,11,29,15,0,168.0,61.0,4.2,14.8,110.0,71.41,47.88
2018,11,29,15,15,260.5,50.0,4.2,14.8,113.0,55.62,32.58
2018,11,29,15,30,353.0,39.0,4.2,14.8,116.0,32.89,17.49
2018,11,29,15,45,374.5,41.0,4.0,14.35,106.5,28.71,19.71
2018,11,29,16,0,396.0,43.0,3.8,13.9,97.0,33.16,23.14
2018,11,29,16,15,288.0,32.0,3.85,13.65,64.0,25.38,14.83
2018,11,29,16,30,180.0,21.0,3.9,13.4,31.0,17.17,0.0
2018,11,29,16,45,90.0,10.5,3.9,13.2,15.5,10.32,0.0
2018,11,29,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,3.55,10.3,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,3.5,10.3,5.0,0.0,0.0
2018,11,30,7,15,81.5,15.0,3.6,10.75,17.5,34.97,0.0
2018,11,30,7,30,110.0,23.0,3.7,11.2,30.0,67.1,18.9
2018,11,30,7,45,134.0,38.5,3.75,11.65,53.5,95.11,67.66
2018,11,30,8,0,158.0,54.0,3.8,12.1,77.0,124.01,95.2
2018,11,30,8,15,154.5,67.5,3.9,12.4,96.0,140.94,111.54
2018,11,30,8,30,151.0,81.0,4.0,12.7,115.0,157.33,126.73
2018,11,30,8,45,202.5,94.0,4.1,13.0,149.0,196.39,160.16
2018,11,30,9,0,254.0,107.0,4.2,13.3,183.0,237.31,194.78
2018,11,30,9,15,370.5,107.5,4.15,13.6,233.0,302.46,248.92
2018,11,30,9,30,487.0,108.0,4.1,13.9,283.0,365.18,300.28
2018,11,30,9,45,598.5,98.5,4.05,14.2,332.5,419.49,344.16
2018,11,30,10,0,710.0,89.0,4.0,14.5,382.0,472.16,386.04
2018,11,30,10,15,774.5,81.0,3.95,14.7,418.0,500.63,408.25
2018,11,30,10,30,839.0,73.0,3.9,14.9,454.0,528.54,429.66
2018,11,30,10,45,847.0,74.5,3.85,15.15,472.0,534.26,433.07
2018,11,30,11,0,855.0,76.0,3.8,15.4,490.0,537.22,434.22
2018,11,30,11,15,859.0,77.0,3.8,15.55,500.5,534.73,431.23
2018,11,30,11,30,863.0,78.0,3.8,15.7,511.0,529.43,425.88
2018,11,30,11,45,862.0,78.0,3.8,15.8,513.0,517.77,415.5
2018,11,30,12,0,861.0,78.0,3.8,15.9,515.0,503.46,402.84
2018,11,30,12,15,862.0,77.0,3.8,15.95,511.5,486.51,387.92
2018,11,30,12,30,863.0,76.0,3.8,16.0,508.0,466.99,370.63
2018,11,30,12,45,864.5,73.5,3.8,16.05,497.5,444.63,350.69
2018,11,30,13,0,866.0,71.0,3.8,16.1,487.0,419.23,327.86
2018,11,30,13,15,856.5,69.5,3.8,16.05,467.5,388.33,300.38
2018,11,30,13,30,847.0,68.0,3.8,16.0,448.0,354.02,269.63
2018,11,30,13,45,834.5,66.0,3.75,15.95,423.0,318.46,237.33
2018,11,30,14,0,822.0,64.0,3.7,15.9,398.0,281.91,203.83
2018,11,30,14,15,802.0,62.0,3.7,15.75,366.5,242.83,168.45
2018,11,30,14,30,782.0,60.0,3.7,15.6,335.0,203.77,133.48
2018,11,30,14,45,754.0,57.5,3.65,15.5,299.5,163.31,98.92
2018,11,30,15,0,726.0,55.0,3.6,15.4,264.0,124.07,68.07
2018,11,30,15,15,682.0,51.0,3.6,15.4,224.5,83.94,41.85
2018,11,30,15,30,638.0,47.0,3.6,15.4,185.0,47.06,25.86
2018,11,30,15,45,569.5,42.5,3.3,14.55,145.5,33.04,23.5
2018,11,30,16,0,501.0,38.0,3.0,13.7,106.0,28.47,19.09
2018,11,30,16,15,365.0,30.0,2.95,13.25,70.0,23.46,13.24
2018,11,30,16,30,229.0,22.0,2.9,12.8,34.0,18.3,0.0
2018,11,30,16,45,114.5,11.0,2.85,12.35,17.0,10.81,0.0
2018,11,30,17,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,12,1,6,45,2.5,2.0,3.65,12.25,2.0,0.0,0.0
2018,12,1,7,0,5.0,4.0,3.6,12.3,4.0,0.0,0.0
2018,12,1,7,15,37.5,13.0,3.7,12.5,15.0,21.98,0.0
2018,12,1,7,30,70.0,22.0,3.8,12.7,26.0,49.66,7.83
2018,12,1,7,45,136.0,33.5,3.9,12.9,50.0,88.5,61.53
2018,12,1,8,0,202.0,45.0,4.0,13.1,74.0,133.36,101.61
2018,12,1,8,15,167.0,40.0,4.1,13.2,69.0,117.38,91.42
2018,12,1,8,30,132.0,35.0,4.2,13.3,64.0,99.67,78.32
2018,12,1,8,45,66.0,28.0,4.3,13.4,42.5,60.38,45.96
2018,12,1,9,0,0.0,21.0,4.4,13.5,21.0,20.26,11.76
2018,12,1,9,15,0.0,33.5,4.5,13.55,33.5,32.34,22.12
2018,12,1,9,30,0.0,46.0,4.6,13.6,46.0,44.43,32.42
2018,12,1,9,45,90.0,83.0,4.75,13.7,120.0,131.59,107.0
2018,12,1,10,0,180.0,120.0,4.9,13.8,194.0,221.89,182.8
2018,12,1,10,15,439.5,112.5,5.0,13.9,307.0,355.05,293.65
2018,12,1,10,30,699.0,105.0,5.1,14.0,420.0,487.36,400.66
2018,12,1,10,45,568.5,120.0,5.2,14.1,383.0,433.21,355.97
2018,12,1,11,0,438.0,135.0,5.3,14.2,346.0,374.76,307.88
2018,12,1,11,15,409.0,127.0,5.3,14.3,327.5,347.46,285.35
2018,12,1,11,30,380.0,119.0,5.3,14.4,309.0,319.37,261.96
2018,12,1,11,45,570.5,112.0,5.35,14.45,399.0,403.98,330.27
2018,12,1,12,0,761.0,105.0,5.4,14.5,489.0,479.9,389.54
2018,12,1,12,15,644.0,129.5,5.4,14.55,452.5,434.04,351.07
2018,12,1,12,30,527.0,154.0,5.4,14.6,416.0,388.77,313.47
2018,12,1,12,45,522.0,151.5,5.4,14.6,406.0,369.92,296.94
2018,12,1,13,0,517.0,149.0,5.4,14.6,396.0,349.88,279.12
2018,12,1,13,15,470.5,149.5,5.35,14.55,368.0,316.15,250.47
2018,12,1,13,30,424.0,150.0,5.3,14.5,340.0,283.96,223.1
2018,12,1,13,45,602.5,113.0,5.25,14.45,366.0,288.83,220.98
2018,12,1,14,0,781.0,76.0,5.2,14.4,392.0,281.26,206.38
2018,12,1,14,15,757.5,74.0,5.15,14.3,360.5,242.94,171.48
2018,12,1,14,30,734.0,72.0,5.1,14.2,329.0,205.04,137.45
2018,12,1,14,45,699.0,69.0,5.05,14.1,293.0,162.5,101.33
2018,12,1,15,0,664.0,66.0,5.0,14.0,257.0,124.22,71.36
2018,12,1,15,15,615.0,61.5,5.0,14.0,218.0,85.92,46.23
2018,12,1,15,30,566.0,57.0,5.0,14.0,179.0,51.39,30.86
2018,12,1,15,45,492.5,50.5,4.6,13.45,140.0,37.45,27.48
2018,12,1,16,0,419.0,44.0,4.2,12.9,101.0,34.31,24.2
2018,12,1,16,15,294.0,33.0,4.05,12.55,66.0,26.54,15.67
2018,12,1,16,30,169.0,22.0,3.9,12.2,31.0,17.47,0.0
2018,12,1,16,45,84.5,11.0,3.8,11.8,15.5,10.81,0.0
2018,12,1,17,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.0,1.55,7.7,19.0,43.73,0.0
2018,12,2,7,30,271.0,22.0,1.5,8.0,38.0,109.0,11.16
2018,12,2,7,45,414.0,29.0,1.4,8.35,76.5,176.92,124.92
2018,12,2,8,0,557.0,36.0,1.3,8.7,115.0,243.47,186.04
2018,12,2,8,15,623.0,40.5,1.25,9.0,156.0,289.9,228.19
2018,12,2,8,30,689.0,45.0,1.2,9.3,197.0,338.4,270.72
2018,12,2,8,45,730.5,48.0,1.2,9.65,236.5,376.34,303.85
2018,12,2,9,0,772.0,51.0,1.2,10.0,276.0,414.2,335.79
2018,12,2,9,15,797.5,54.0,1.15,10.35,312.0,444.02,360.21
2018,12,2,9,30,823.0,57.0,1.1,10.7,348.0,472.4,382.62
2018,12,2,9,45,837.0,59.5,1.1,11.0,378.0,492.69,398.43
2018,12,2,10,0,851.0,62.0,1.1,11.3,408.0,508.76,410.58
2018,12,2,10,15,863.0,63.5,1.1,11.5,432.5,522.35,420.61
2018,12,2,10,30,875.0,65.0,1.1,11.7,457.0,533.36,428.36
2018,12,2,10,45,883.5,66.0,1.05,11.9,475.5,539.26,431.66
2018,12,2,11,0,892.0,67.0,1.0,12.1,494.0,542.33,432.62
2018,12,2,11,15,897.0,67.5,1.0,12.4,505.0,540.15,429.67
2018,12,2,11,30,902.0,68.0,1.0,12.7,516.0,535.05,424.37
2018,12,2,11,45,904.0,68.0,0.95,12.95,519.5,525.01,414.9
2018,12,2,12,0,906.0,68.0,0.9,13.2,523.0,512.13,403.09
2018,12,2,12,15,905.0,67.5,0.9,13.35,519.0,494.54,387.98
2018,12,2,12,30,904.0,67.0,0.9,13.5,515.0,474.31,370.55
2018,12,2,12,45,900.5,65.5,0.9,13.65,503.5,449.5,349.22
2018,12,2,13,0,897.0,64.0,0.9,13.8,492.0,422.38,325.63
2018,12,2,13,15,803.5,81.0,0.85,13.75,453.0,376.08,287.81
2018,12,2,13,30,710.0,98.0,0.8,13.7,414.0,332.5,252.2
2018,12,2,13,45,780.5,79.0,0.8,13.6,408.5,312.49,231.77
2018,12,2,14,0,851.0,60.0,0.8,13.5,403.0,286.65,205.35
2018,12,2,14,15,765.5,68.0,0.75,13.3,358.5,238.51,165.36
2018,12,2,14,30,680.0,76.0,0.7,13.1,314.0,195.36,130.34
2018,12,2,14,45,589.0,78.5,0.7,12.9,268.5,154.07,98.57
2018,12,2,15,0,498.0,81.0,0.7,12.7,223.0,119.73,74.62
2018,12,2,15,15,397.5,76.5,0.7,12.7,179.5,85.23,53.31
2018,12,2,15,30,297.0,72.0,0.7,12.7,136.0,59.25,41.19
2018,12,2,15,45,247.5,59.5,0.85,12.2,105.0,44.58,33.97
2018,12,2,16,0,198.0,47.0,1.0,11.7,74.0,35.89,25.74
2018,12,2,16,15,141.0,33.5,1.1,11.4,49.0,26.03,15.33
2018,12,2,16,30,84.0,20.0,1.2,11.1,24.0,16.83,0.0
2018,12,2,16,45,42.0,10.0,1.3,10.85,12.0,9.83,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.7,5.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,3,7,15,26.5,10.0,2.8,5.8,11.5,16.2,0.0
2018,12,3,7,30,53.0,20.0,2.9,6.3,23.0,41.57,0.0
2018,12,3,7,45,114.0,35.0,3.0,6.75,48.5,83.87,58.42
2018,12,3,8,0,175.0,50.0,3.1,7.2,74.0,124.0,95.91
2018,12,3,8,15,235.0,62.0,3.05,7.7,106.0,169.04,135.59
2018,12,3,8,30,295.0,74.0,3.0,8.2,138.0,211.61,172.89
2018,12,3,8,45,242.5,91.0,3.0,8.7,150.5,208.66,172.14
2018,12,3,9,0,190.0,108.0,3.0,9.2,163.0,208.05,172.42
2018,12,3,9,15,339.0,106.5,2.95,9.7,219.5,283.81,236.02
2018,12,3,9,30,488.0,105.0,2.9,10.2,276.0,358.76,297.69
2018,12,3,9,45,657.5,84.5,2.85,10.7,337.0,429.49,354.94
2018,12,3,10,0,827.0,64.0,2.8,11.2,398.0,498.7,409.75
2018,12,3,10,15,775.5,78.5,2.85,11.4,407.0,493.06,404.55
2018,12,3,10,30,724.0,93.0,2.9,11.6,416.0,484.66,397.26
2018,12,3,10,45,553.5,135.5,2.9,11.85,388.0,436.65,357.48
2018,12,3,11,0,383.0,178.0,2.9,12.1,360.0,384.4,314.08
2018,12,3,11,15,380.0,183.5,2.9,12.25,368.0,384.79,313.91
2018,12,3,11,30,377.0,189.0,2.9,12.4,376.0,383.93,312.42
2018,12,3,11,45,437.0,176.5,2.9,12.55,394.5,397.97,323.06
2018,12,3,12,0,497.0,164.0,2.9,12.7,413.0,406.37,328.86
2018,12,3,12,15,483.0,164.5,2.85,12.8,405.0,389.62,314.31
2018,12,3,12,30,469.0,165.0,2.8,12.9,397.0,371.93,299.0
2018,12,3,12,45,565.0,139.5,2.8,13.0,412.5,375.27,299.85
2018,12,3,13,0,661.0,114.0,2.8,13.1,428.0,373.44,295.57
2018,12,3,13,15,541.5,127.0,2.75,13.2,377.5,321.04,252.54
2018,12,3,13,30,422.0,140.0,2.7,13.3,327.0,273.17,213.71
2018,12,3,13,45,265.0,150.5,2.7,13.35,265.5,219.88,172.0
2018,12,3,14,0,108.0,161.0,2.7,13.4,204.0,177.12,140.15
2018,12,3,14,15,75.5,142.0,2.7,13.3,171.0,148.93,117.62
2018,12,3,14,30,43.0,123.0,2.7,13.2,138.0,121.86,96.15
2018,12,3,14,45,21.5,94.0,2.7,13.1,101.5,90.71,70.87
2018,12,3,15,0,0.0,65.0,2.7,13.0,65.0,62.48,47.9
2018,12,3,15,15,40.0,65.5,2.7,13.0,74.0,63.47,47.28
2018,12,3,15,30,80.0,66.0,2.7,13.0,83.0,58.23,42.99
2018,12,3,15,45,58.0,50.5,2.6,12.25,61.5,43.92,33.34
2018,12,3,16,0,36.0,35.0,2.5,11.5,40.0,31.14,21.58
2018,12,3,16,15,18.0,21.0,2.5,11.2,23.5,20.25,10.62
2018,12,3,16,30,0.0,7.0,2.5,10.9,7.0,6.75,0.0
2018,12,3,16,45,0.0,3.5,2.5,10.6,3.5,3.44,0.0
2018,12,3,17,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,3.75,8.4,6.0,5.9,0.0
2018,12,4,7,30,0.0,12.0,3.8,8.6,12.0,11.58,0.0
2018,12,4,7,45,0.0,24.0,3.9,8.75,24.0,23.18,12.44
2018,12,4,8,0,0.0,36.0,4.0,8.9,36.0,35.37,24.15
2018,12,4,8,15,0.0,49.5,4.0,9.3,49.5,49.08,36.37
2018,12,4,8,30,0.0,63.0,4.0,9.7,63.0,62.63,48.33
2018,12,4,8,45,0.0,72.0,4.05,10.1,72.0,71.21,55.87
2018,12,4,9,0,0.0,81.0,4.1,10.5,81.0,79.87,63.33
2018,12,4,9,15,4.0,97.5,4.1,11.0,99.0,98.32,79.0
2018,12,4,9,30,8.0,114.0,4.1,11.5,117.0,116.81,94.51
2018,12,4,9,45,7.0,112.0,4.1,12.05,114.5,113.62,91.5
2018,12,4,10,0,6.0,110.0,4.1,12.6,112.0,110.68,88.71
2018,12,4,10,15,3.0,102.5,4.0,12.9,103.5,101.33,80.59
2018,12,4,10,30,0.0,95.0,3.9,13.2,95.0,92.17,72.65
2018,12,4,10,45,0.0,100.5,3.85,13.55,100.5,97.51,76.96
2018,12,4,11,0,0.0,106.0,3.8,13.9,106.0,102.84,81.22
2018,12,4,11,15,0.0,109.5,3.6,14.15,109.5,106.18,83.85
2018,12,4,11,30,0.0,113.0,3.4,14.4,113.0,109.52,86.48
2018,12,4,11,45,5.0,127.0,3.25,14.65,129.5,125.54,99.68
2018,12,4,12,0,10.0,141.0,3.1,14.9,146.0,141.31,112.56
2018,12,4,12,15,19.5,165.5,2.9,14.95,175.0,168.97,135.18
2018,12,4,12,30,29.0,190.0,2.7,15.0,204.0,196.32,157.3
2018,12,4,12,45,27.0,184.5,2.5,15.0,197.5,188.52,150.83
2018,12,4,13,0,25.0,179.0,2.3,15.0,191.0,181.23,144.88
2018,12,4,13,15,22.5,171.0,2.35,14.85,181.5,171.49,137.1
2018,12,4,13,30,20.0,163.0,2.4,14.7,172.0,161.85,129.4
2018,12,4,13,45,15.0,147.0,2.45,14.55,153.5,144.27,115.19
2018,12,4,14,0,10.0,131.0,2.5,14.4,135.0,127.12,101.29
2018,12,4,14,15,5.0,101.5,2.55,14.15,103.5,98.12,77.43
2018,12,4,14,30,0.0,72.0,2.6,13.9,72.0,69.46,53.64
2018,12,4,14,45,0.0,59.5,2.7,13.6,59.5,57.5,43.59
2018,12,4,15,0,0.0,47.0,2.8,13.3,47.0,45.4,33.31
2018,12,4,15,15,0.0,40.5,2.8,13.3,40.5,39.11,27.87
2018,12,4,15,30,0.0,34.0,2.8,13.3,34.0,32.82,22.36
2018,12,4,15,45,0.0,27.5,2.8,12.6,27.5,26.54,17.93
2018,12,4,16,0,0.0,21.0,2.8,11.9,21.0,20.26,12.05
2018,12,4,16,15,0.0,14.5,2.7,11.6,14.5,13.98,5.55
2018,12,4,16,30,0.0,8.0,2.6,11.3,8.0,7.71,0.0
2018,12,4,16,45,0.0,4.0,2.55,11.0,4.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,5,7,15,9.0,2.0,3.6,10.1,2.5,4.09,0.0
2018,12,5,7,30,18.0,4.0,3.6,10.2,5.0,11.59,0.0
2018,12,5,7,45,27.5,6.5,3.65,10.25,9.5,19.92,9.06
2018,12,5,8,0,37.0,9.0,3.7,10.3,14.0,26.44,15.89
2018,12,5,8,15,18.5,10.0,3.7,10.45,12.5,17.16,8.8
2018,12,5,8,30,0.0,11.0,3.7,10.6,11.0,10.6,3.49
2018,12,5,8,45,0.0,18.5,3.7,10.75,18.5,17.84,9.81
2018,12,5,9,0,0.0,26.0,3.7,10.9,26.0,25.09,16.11
2018,12,5,9,15,0.0,38.5,3.65,11.15,38.5,37.17,26.54
2018,12,5,9,30,0.0,51.0,3.6,11.4,51.0,49.27,36.91
2018,12,5,9,45,0.0,50.0,3.55,11.7,50.0,48.3,35.98
2018,12,5,10,0,0.0,49.0,3.5,12.0,49.0,47.33,35.06
2018,12,5,10,15,0.0,54.5,3.4,12.3,54.5,52.66,39.51
2018,12,5,10,30,0.0,60.0,3.3,12.6,60.0,57.99,43.93
2018,12,5,10,45,0.0,64.0,3.25,12.9,64.0,61.86,47.1
2018,12,5,11,0,0.0,68.0,3.2,13.2,68.0,65.74,50.27
2018,12,5,11,15,0.0,74.5,3.05,13.45,74.5,72.04,55.48
2018,12,5,11,30,0.0,81.0,2.9,13.7,81.0,78.34,60.68
2018,12,5,11,45,6.5,104.0,2.8,13.95,107.0,103.9,82.0
2018,12,5,12,0,13.0,127.0,2.7,14.2,133.0,129.18,102.87
2018,12,5,12,15,17.0,153.5,2.6,14.3,161.5,156.22,125.04
2018,12,5,12,30,21.0,180.0,2.5,14.4,190.0,182.71,146.56
2018,12,5,12,45,32.5,173.5,2.4,14.5,189.0,180.48,144.57
2018,12,5,13,0,44.0,167.0,2.3,14.6,188.0,177.18,141.71
2018,12,5,13,15,60.0,172.0,2.3,14.6,199.5,185.46,148.2
2018,12,5,13,30,76.0,177.0,2.3,14.6,211.0,192.32,153.35
2018,12,5,13,45,102.5,168.0,2.25,14.6,210.5,187.21,148.29
2018,12,5,14,0,129.0,159.0,2.2,14.6,210.0,180.84,141.88
2018,12,5,14,15,118.5,143.5,2.25,14.5,187.5,158.2,123.12
2018,12,5,14,30,108.0,128.0,2.3,14.4,165.0,136.32,105.05
2018,12,5,14,45,124.5,116.0,2.3,14.3,154.5,122.18,92.35
2018,12,5,15,0,141.0,104.0,2.3,14.2,144.0,106.48,78.67
2018,12,5,15,15,141.5,92.5,2.3,14.2,127.5,88.52,64.66
2018,12,5,15,30,142.0,81.0,2.3,14.2,111.0,70.2,52.1
2018,12,5,15,45,117.5,65.0,2.2,13.55,86.0,54.62,42.53
2018,12,5,16,0,93.0,49.0,2.1,12.9,61.0,41.83,30.67
2018,12,5,16,15,58.5,33.5,2.15,12.6,40.0,29.11,17.5
2018,12,5,16,30,24.0,18.0,2.2,12.3,19.0,16.11,0.0
2018,12,5,16,45,12.0,9.0,2.25,11.95,9.5,8.85,0.0
2018,12,5,17,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,6,7,15,93.0,10.5,2.55,8.55,15.0,32.03,0.0
2018,12,6,7,30,186.0,21.0,2.6,8.9,30.0,79.92,0.0
2018,12,6,7,45,314.5,30.0,2.7,9.3,63.5,143.55,95.13
2018,12,6,8,0,443.0,39.0,2.8,9.7,97.0,205.79,155.78
2018,12,6,8,15,459.5,47.0,2.8,10.1,126.0,233.44,183.54
2018,12,6,8,30,476.0,55.0,2.8,10.5,155.0,260.92,209.64
2018,12,6,8,45,524.5,63.0,2.8,10.85,193.5,301.38,245.16
2018,12,6,9,0,573.0,71.0,2.8,11.2,232.0,342.65,280.45
2018,12,6,9,15,663.0,66.5,2.8,11.7,276.5,389.62,319.36
2018,12,6,9,30,753.0,62.0,2.8,12.2,321.0,436.82,357.63
2018,12,6,9,45,779.5,62.5,2.75,12.7,352.0,460.16,376.06
2018,12,6,10,0,806.0,63.0,2.7,13.2,383.0,481.74,392.65
2018,12,6,10,15,820.0,64.5,2.65,13.6,407.5,495.99,403.14
2018,12,6,10,30,834.0,66.0,2.6,14.0,432.0,507.8,411.41
2018,12,6,10,45,844.0,67.5,2.5,14.35,451.0,513.58,414.68
2018,12,6,11,0,854.0,69.0,2.4,14.7,470.0,518.25,416.82
2018,12,6,11,15,859.0,69.5,2.35,14.95,481.0,516.5,414.14
2018,12,6,11,30,864.0,70.0,2.3,15.2,492.0,511.99,409.15
2018,12,6,11,45,865.5,70.5,2.2,15.45,496.0,502.94,400.33
2018,12,6,12,0,867.0,71.0,2.1,15.7,500.0,491.18,389.21
2018,12,6,12,15,865.5,71.0,2.05,15.85,496.5,474.84,374.66
2018,12,6,12,30,864.0,71.0,2.0,16.0,493.0,456.01,357.87
2018,12,6,12,45,859.5,70.0,1.95,16.15,482.0,432.51,337.14
2018,12,6,13,0,855.0,69.0,1.9,16.3,471.0,406.85,314.32
2018,12,6,13,15,846.0,68.0,1.85,16.3,453.0,377.52,288.37
2018,12,6,13,30,837.0,67.0,1.8,16.3,435.0,344.79,259.25
2018,12,6,13,45,823.5,65.5,1.75,16.35,410.5,310.29,228.27
2018,12,6,14,0,810.0,64.0,1.7,16.4,386.0,274.87,196.18
2018,12,6,14,15,791.0,61.5,1.6,16.3,356.0,236.54,161.89
2018,12,6,14,30,772.0,59.0,1.5,16.2,326.0,198.15,127.96
2018,12,6,14,45,743.5,56.5,1.4,16.1,291.0,158.53,94.67
2018,12,6,15,0,715.0,54.0,1.3,16.0,256.0,120.14,65.06
2018,12,6,15,15,671.0,50.5,1.3,16.0,218.0,81.4,40.39
2018,12,6,15,30,627.0,47.0,1.3,16.0,180.0,45.89,25.78
2018,12,6,15,45,558.5,42.0,1.1,15.05,141.0,29.97,20.75
2018,12,6,16,0,490.0,37.0,0.9,14.1,102.0,27.75,18.41
2018,12,6,16,15,357.0,29.0,0.9,13.85,67.0,22.67,12.32
2018,12,6,16,30,224.0,21.0,0.9,13.6,32.0,17.42,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.4,16.0,10.32,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,7,7,15,28.0,8.5,1.95,8.15,10.0,14.83,0.0
2018,12,7,7,30,56.0,17.0,2.0,8.5,20.0,37.32,0.0
2018,12,7,7,45,123.5,31.0,2.05,8.8,44.5,81.1,51.78
2018,12,7,8,0,191.0,45.0,2.1,9.1,69.0,127.5,96.6
2018,12,7,8,15,193.5,60.0,2.05,9.4,92.5,144.18,113.57
2018,12,7,8,30,196.0,75.0,2.0,9.7,116.0,166.03,133.81
2018,12,7,8,45,205.5,90.5,1.95,9.95,141.0,190.86,155.86
2018,12,7,9,0,215.0,106.0,1.9,10.2,166.0,215.4,177.09
2018,12,7,9,15,230.5,119.0,1.8,10.5,191.0,239.47,197.35
2018,12,7,9,30,246.0,132.0,1.7,10.8,216.0,263.34,216.97
2018,12,7,9,45,382.0,124.0,1.6,11.1,268.0,328.46,270.11
2018,12,7,10,0,518.0,116.0,1.5,11.4,320.0,390.91,319.77
2018,12,7,10,15,594.5,108.5,1.45,11.9,357.0,427.26,347.54
2018,12,7,10,30,671.0,101.0,1.4,12.4,394.0,460.34,372.35
2018,12,7,10,45,767.5,84.5,1.3,12.95,433.0,492.03,395.39
2018,12,7,11,0,864.0,68.0,1.2,13.5,472.0,521.02,415.67
2018,12,7,11,15,869.5,68.5,1.05,14.05,483.5,519.57,411.77
2018,12,7,11,30,875.0,69.0,0.9,14.6,495.0,515.31,405.74
2018,12,7,11,45,877.5,69.0,0.8,15.15,499.0,506.21,396.25
2018,12,7,12,0,880.0,69.0,0.7,15.7,503.0,494.36,384.52
2018,12,7,12,15,879.0,68.5,0.65,15.95,499.5,477.64,369.76
2018,12,7,12,30,878.0,68.0,0.6,16.2,496.0,458.38,352.82
2018,12,7,12,45,873.5,67.5,0.6,16.5,485.5,435.17,332.88
2018,12,7,13,0,869.0,67.0,0.6,16.8,475.0,409.76,310.83
2018,12,7,13,15,860.0,66.5,0.6,16.8,457.0,380.62,285.82
2018,12,7,13,30,851.0,66.0,0.6,16.8,439.0,349.81,258.95
2018,12,7,13,45,837.5,64.5,0.6,16.85,414.5,313.18,227.1
2018,12,7,14,0,824.0,63.0,0.6,16.9,390.0,277.35,195.38
2018,12,7,14,15,803.0,61.5,0.6,16.75,359.5,239.06,161.88
2018,12,7,14,30,782.0,60.0,0.6,16.6,329.0,200.81,128.7
2018,12,7,14,45,752.0,57.0,0.6,16.5,293.5,160.16,95.07
2018,12,7,15,0,722.0,54.0,0.6,16.4,258.0,120.86,65.07
2018,12,7,15,15,678.0,50.5,0.6,16.4,219.5,81.86,40.41
2018,12,7,15,30,634.0,47.0,0.6,16.4,181.0,46.07,25.78
2018,12,7,15,45,564.5,41.5,0.6,15.65,141.5,32.33,22.77
2018,12,7,16,0,495.0,36.0,0.6,14.9,102.0,26.83,17.56
2018,12,7,16,15,361.0,28.5,0.6,14.6,67.0,22.19,11.89
2018,12,7,16,30,227.0,21.0,0.6,14.3,32.0,17.42,0.0
2018,12,7,16,45,113.5,10.5,0.6,14.05,16.0,10.32,0.0
2018,12,7,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
