Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,9,45,847.0,47.0,4.05,10.45,336.5,457.42,377.84
2018,12,28,10,0,870.0,48.0,4.1,10.9,369.0,480.17,396.48
2018,12,28,10,15,885.0,49.5,4.05,11.25,396.5,497.41,410.07
2018,12,28,10,30,900.0,51.0,4.0,11.6,424.0,512.17,421.27
2018,12,28,10,45,909.5,52.0,3.95,11.95,445.0,520.92,427.37
2018,12,28,11,0,919.0,53.0,3.9,12.3,466.0,526.84,430.94
2018,12,28,11,15,925.0,53.5,3.85,12.55,480.0,527.53,430.3
2018,12,28,11,30,931.0,54.0,3.8,12.8,494.0,525.25,427.11
2018,12,28,11,45,933.5,54.5,3.8,13.0,500.5,518.24,420.14
2018,12,28,12,0,936.0,55.0,3.8,13.2,507.0,508.28,410.61
2018,12,28,12,15,933.5,56.0,3.7,13.35,506.5,493.59,396.97
2018,12,28,12,30,931.0,57.0,3.6,13.5,506.0,476.16,380.88
2018,12,28,12,45,922.5,59.0,3.55,13.65,497.5,454.53,361.22
2018,12,28,13,0,914.0,61.0,3.5,13.8,489.0,430.61,339.34
2018,12,28,13,15,907.5,60.0,3.4,13.85,473.0,402.38,313.65
2018,12,28,13,30,901.0,59.0,3.3,13.9,457.0,372.14,285.84
2018,12,28,13,45,890.5,57.5,3.2,13.9,434.5,338.3,254.74
2018,12,28,14,0,880.0,56.0,3.1,13.9,412.0,303.04,222.04
2018,12,28,14,15,863.0,54.5,2.95,13.8,383.0,264.94,187.01
2018,12,28,14,30,846.0,53.0,2.8,13.7,354.0,226.27,151.68
2018,12,28,14,45,821.0,51.0,2.65,13.55,319.5,185.46,115.8
2018,12,28,15,0,796.0,49.0,2.5,13.4,285.0,142.49,80.15
2018,12,28,15,15,758.5,46.5,2.5,13.4,247.0,101.54,50.55
2018,12,28,15,30,721.0,44.0,2.5,13.4,209.0,62.87,29.32
2018,12,28,15,45,661.0,40.0,2.2,12.1,168.5,29.88,21.06
2018,12,28,16,0,601.0,36.0,1.9,10.8,128.0,28.13,19.3
2018,12,28,16,15,500.0,30.5,1.9,10.4,91.0,24.99,15.79
2018,12,28,16,30,399.0,25.0,1.9,10.0,54.0,22.0,7.62
2018,12,28,16,45,243.0,17.0,1.9,9.6,30.5,16.71,0.0
2018,12,28,17,0,87.0,9.0,1.9,9.2,7.0,0.0,0.0
2018,12,28,17,15,43.5,4.5,1.85,9.1,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,29,7,15,52.0,5.0,1.3,7.1,5.5,0.0,0.0
2018,12,29,7,30,104.0,10.0,1.3,7.5,11.0,34.21,0.0
2018,12,29,7,45,265.5,19.5,1.3,7.9,39.5,100.8,0.0
2018,12,29,8,0,427.0,29.0,1.3,8.3,68.0,176.29,119.17
2018,12,29,8,15,512.5,34.5,1.4,8.7,105.5,220.49,166.47
2018,12,29,8,30,598.0,40.0,1.5,9.1,143.0,272.59,213.16
2018,12,29,8,45,649.0,43.5,1.55,9.5,181.5,312.27,249.03
2018,12,29,9,0,700.0,47.0,1.6,9.9,220.0,352.75,284.53
2018,12,29,9,15,734.0,50.0,1.55,10.35,256.5,385.63,312.69
2018,12,29,9,30,768.0,53.0,1.5,10.8,293.0,417.78,339.27
2018,12,29,9,45,790.0,55.0,1.45,11.25,325.0,442.04,358.79
2018,12,29,10,0,812.0,57.0,1.4,11.7,357.0,464.55,376.27
2018,12,29,10,15,828.0,58.5,1.3,12.1,383.5,479.68,387.31
2018,12,29,10,30,844.0,60.0,1.2,12.5,410.0,494.51,397.64
2018,12,29,10,45,854.0,61.0,1.05,12.9,430.5,503.28,402.59
2018,12,29,11,0,864.0,62.0,0.9,13.3,451.0,509.39,405.16
2018,12,29,11,15,870.0,63.5,0.9,13.6,465.0,511.26,405.43
2018,12,29,11,30,876.0,65.0,0.9,13.9,479.0,510.32,403.4
2018,12,29,11,45,878.5,65.0,0.85,14.25,485.5,503.23,396.17
2018,12,29,12,0,881.0,65.0,0.8,14.6,492.0,493.37,386.7
2018,12,29,12,15,879.0,66.0,0.85,14.75,491.0,479.68,375.07
2018,12,29,12,30,877.0,67.0,0.9,14.9,490.0,463.4,361.15
2018,12,29,12,45,821.5,79.0,0.9,15.1,470.0,431.94,335.25
2018,12,29,13,0,766.0,91.0,0.9,15.3,450.0,400.74,309.42
2018,12,29,13,15,757.5,89.0,0.9,15.3,434.5,374.15,286.68
2018,12,29,13,30,749.0,87.0,0.9,15.3,419.0,346.07,262.24
2018,12,29,13,45,747.0,82.5,0.9,15.35,399.5,316.34,235.82
2018,12,29,14,0,745.0,78.0,0.9,15.4,380.0,285.04,207.64
2018,12,29,14,15,709.5,76.0,0.9,15.3,347.5,244.32,172.72
2018,12,29,14,30,674.0,74.0,0.9,15.2,315.0,206.56,140.31
2018,12,29,14,45,690.0,65.5,0.85,15.15,291.5,175.52,111.83
2018,12,29,15,0,706.0,57.0,0.8,15.1,268.0,139.84,80.94
2018,12,29,15,15,608.0,60.0,0.8,15.1,224.0,99.81,54.31
2018,12,29,15,30,510.0,63.0,0.8,15.1,180.0,69.89,39.89
2018,12,29,15,45,447.0,54.0,0.7,14.4,142.0,39.38,29.28
2018,12,29,16,0,384.0,45.0,0.6,13.7,104.0,33.76,24.04
2018,12,29,16,15,350.0,35.5,0.7,13.45,76.5,27.48,17.77
2018,12,29,16,30,316.0,26.0,0.8,13.2,49.0,20.91,7.56
2018,12,29,16,45,193.0,17.0,0.85,12.95,28.0,16.71,0.0
2018,12,29,17,0,70.0,8.0,0.9,12.7,7.0,0.0,0.0
2018,12,29,17,15,35.0,4.0,1.0,12.5,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.45,7.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,30,7,15,45.0,5.0,2.55,7.25,5.5,0.0,0.0
2018,12,30,7,30,90.0,10.0,2.6,7.5,11.0,30.9,0.0
2018,12,30,7,45,208.0,20.0,2.65,7.75,35.5,85.66,0.0
2018,12,30,8,0,326.0,30.0,2.7,8.0,60.0,146.79,99.35
2018,12,30,8,15,373.5,40.5,2.55,8.3,91.5,183.6,139.94
2018,12,30,8,30,421.0,51.0,2.4,8.6,123.0,222.77,176.15
2018,12,30,8,45,505.5,55.0,2.25,8.85,163.5,271.14,218.54
2018,12,30,9,0,590.0,59.0,2.1,9.1,204.0,322.36,262.48
2018,12,30,9,15,672.0,57.5,1.9,9.45,248.0,367.0,299.99
2018,12,30,9,30,754.0,56.0,1.7,9.8,292.0,415.06,339.12
2018,12,30,9,45,780.0,58.5,1.5,10.15,325.0,441.63,360.12
2018,12,30,10,0,806.0,61.0,1.3,10.5,358.0,466.59,379.04
2018,12,30,10,15,824.5,62.5,1.2,10.8,386.0,484.82,392.54
2018,12,30,10,30,843.0,64.0,1.1,11.1,414.0,500.78,403.8
2018,12,30,10,45,857.5,64.0,0.95,11.45,435.5,509.11,408.45
2018,12,30,11,0,872.0,64.0,0.8,11.8,457.0,516.52,411.98
2018,12,30,11,15,856.5,69.0,1.05,12.2,465.0,511.22,408.41
2018,12,30,11,30,841.0,74.0,1.3,12.6,473.0,504.02,402.97
2018,12,30,11,45,868.5,69.5,1.6,12.95,486.5,504.12,403.1
2018,12,30,12,0,896.0,65.0,1.9,13.3,500.0,501.87,400.79
2018,12,30,12,15,894.0,65.5,2.1,13.6,499.0,487.53,388.4
2018,12,30,12,30,892.0,66.0,2.3,13.9,498.0,470.56,373.59
2018,12,30,12,45,884.5,67.5,2.5,14.2,489.5,449.68,355.27
2018,12,30,13,0,877.0,69.0,2.7,14.5,481.0,426.57,334.69
2018,12,30,13,15,869.5,68.0,2.75,14.6,465.5,398.95,310.04
2018,12,30,13,30,862.0,67.0,2.8,14.7,450.0,369.47,283.36
2018,12,30,13,45,850.0,66.0,2.85,14.85,428.0,335.01,252.23
2018,12,30,14,0,838.0,65.0,2.9,15.0,406.0,300.89,220.87
2018,12,30,14,15,819.5,63.5,2.9,14.95,377.5,263.63,187.0
2018,12,30,14,30,801.0,62.0,2.9,14.9,349.0,226.06,152.96
2018,12,30,14,45,773.5,59.5,2.9,14.8,315.0,185.91,117.93
2018,12,30,15,0,746.0,57.0,2.9,14.7,281.0,146.69,85.43
2018,12,30,15,15,706.5,54.0,2.9,14.7,243.5,107.15,56.54
2018,12,30,15,30,667.0,51.0,2.9,14.7,206.0,70.17,35.42
2018,12,30,15,45,552.0,49.5,2.85,13.65,161.5,35.24,25.69
2018,12,30,16,0,437.0,48.0,2.8,12.6,117.0,36.51,26.54
2018,12,30,16,15,313.5,38.0,2.95,12.15,79.5,29.78,19.87
2018,12,30,16,30,190.0,28.0,3.1,11.7,42.0,21.93,8.93
2018,12,30,16,45,115.0,17.5,3.25,11.25,24.0,17.2,0.0
2018,12,30,17,0,40.0,7.0,3.4,10.8,6.0,0.0,0.0
2018,12,30,17,15,20.0,3.5,3.45,10.6,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.9,7.45,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.55,7.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.8,7.45,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.0,7.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,12,31,7,15,66.0,5.5,5.15,7.6,6.0,0.0,0.0
2018,12,31,7,30,132.0,11.0,5.2,7.8,12.0,41.69,0.0
2018,12,31,7,45,322.0,18.5,5.3,8.05,42.5,112.1,0.0
2018,12,31,8,0,512.0,26.0,5.4,8.3,73.0,195.04,131.41
2018,12,31,8,15,596.5,31.0,5.5,8.65,113.0,244.95,186.3
2018,12,31,8,30,681.0,36.0,5.6,9.0,153.0,298.51,235.93
2018,12,31,8,45,731.5,39.0,5.7,9.35,193.5,339.67,274.56
2018,12,31,9,0,782.0,42.0,5.8,9.7,234.0,379.29,310.86
2018,12,31,9,15,813.5,44.5,5.9,10.1,272.5,412.42,340.83
2018,12,31,9,30,845.0,47.0,6.0,10.5,311.0,444.65,369.09
2018,12,31,9,45,865.0,49.5,6.1,10.85,345.0,470.13,391.11
2018,12,31,10,0,885.0,52.0,6.2,11.2,379.0,493.63,410.84
2018,12,31,10,15,900.5,53.0,6.2,11.4,407.0,510.97,425.15
2018,12,31,10,30,916.0,54.0,6.2,11.6,435.0,525.81,437.0
2018,12,31,10,45,926.0,55.0,6.2,11.85,456.5,535.16,443.97
2018,12,31,11,0,936.0,56.0,6.2,12.1,478.0,541.63,448.33
2018,12,31,11,15,942.0,56.5,6.15,12.25,492.5,542.54,448.06
2018,12,31,11,30,948.0,57.0,6.1,12.4,507.0,540.44,445.12
2018,12,31,11,45,950.5,57.5,6.05,12.6,514.0,533.54,438.01
2018,12,31,12,0,953.0,58.0,6.0,12.8,521.0,523.63,428.24
2018,12,31,12,15,950.5,59.0,5.95,12.85,520.5,508.89,414.56
2018,12,31,12,30,948.0,60.0,5.9,12.9,520.0,491.36,398.31
2018,12,31,12,45,941.0,61.0,5.9,13.0,511.5,469.19,377.98
2018,12,31,13,0,934.0,62.0,5.9,13.1,503.0,444.61,355.28
2018,12,31,13,15,926.5,62.0,5.85,13.15,487.5,416.62,329.35
2018,12,31,13,30,919.0,62.0,5.8,13.2,472.0,386.58,301.25
2018,12,31,13,45,907.5,61.0,5.8,13.2,449.0,352.41,269.43
2018,12,31,14,0,896.0,60.0,5.8,13.2,426.0,316.81,235.98
2018,12,31,14,15,879.0,58.5,5.7,13.05,397.0,278.12,199.93
2018,12,31,14,30,862.0,57.0,5.6,12.9,368.0,238.81,163.5
2018,12,31,14,45,837.0,55.0,5.5,12.8,333.0,194.68,124.13
2018,12,31,15,0,812.0,53.0,5.4,12.7,298.0,153.6,89.25
2018,12,31,15,15,775.5,50.0,5.4,12.7,259.0,111.41,57.61
2018,12,31,15,30,739.0,47.0,5.4,12.7,220.0,71.38,34.05
2018,12,31,15,45,394.5,48.5,2.95,13.1,139.0,34.47,25.08
2018,12,31,16,0,50.0,50.0,0.5,13.5,58.0,43.23,32.43
2018,12,31,16,15,31.0,38.0,0.55,13.3,42.5,34.8,24.18
2018,12,31,16,30,12.0,26.0,0.6,13.1,27.0,24.03,10.95
2018,12,31,16,45,6.0,14.5,0.6,12.85,15.0,14.25,0.0
2018,12,31,17,0,0.0,3.0,0.6,12.6,3.0,2.95,0.0
2018,12,31,17,15,0.0,1.5,0.6,12.55,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
